"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"12/16/11 08:57:21","2.8346","6.9","212.91","221","60.03","-4"
"12/16/11 09:02:21","2.8356","3.0","212.96","264","60.0","-4"
"12/16/11 09:07:22","2.8368","16.1","212.85","4","60.0","-4"
"12/16/11 09:12:21","2.838","14.6","212.75","246","60.03","-3"
"12/16/11 09:17:21","2.8393","14.2","212.74","3","60.03","-3"
"12/16/11 09:22:20","2.8405","8.3","213.26","45","60.03","-3"
"12/16/11 09:27:22","2.8414","15.0","213.43","37","60.07","-3"
"12/16/11 09:32:22","2.8421","0.0","213.33","0","60.03","-3"
"12/16/11 09:37:21","2.8427","15.0","213.09","107","60.0","-3"
"12/16/11 09:42:21","2.8434","12.7","213.35","0","60.03","-3"
"12/16/11 09:47:22","2.8442","9.0","213.1","241","60.03","-3"
"12/16/11 09:52:21","2.8451","3.6","212.12","248","60.03","-3"
"12/16/11 09:57:22","2.846","10.1","212.32","115","60.03","-3"
"12/16/11 10:02:22","2.847","14.1","212.89","92","60.0","-3"
"12/16/11 10:07:21","2.8482","16.5","213.45","6","60.0","-3"
"12/16/11 10:12:22","2.849","2.8","212.91","223","60.03","-3"
"12/16/11 10:17:21","2.8499","5.5","212.56","255","60.03","-2"
"12/16/11 10:22:22","2.8508","12.7","213.24","48","60.03","-2"
"12/16/11 10:27:21","2.8518","13.6","213.22","70","60.03","-2"
"12/16/11 10:32:22","2.8531","13.4","213.65","42","60.03","-2"
"12/16/11 10:37:20","2.8545","13.8","213.01","130","60.0","-2"
"12/16/11 10:42:22","2.8562","32.0","213.69","88","60.0","-2"
"12/16/11 10:47:22","2.8582","25.5","213.75","234","60.0","-2"
"12/16/11 10:52:21","2.8607","38.8","214.07","179","60.03","-2"
"12/16/11 10:57:21","2.8638","54.4","213.55","346","60.03","-1"
"12/16/11 11:02:22","2.8677","33.2","214.1","199","60.0","-1"
"12/16/11 11:07:21","2.8716","32.1","214.52","91","60.03","0"
"12/16/11 11:12:21","2.8736","13.4","213.92","37","60.07","-1"
"12/16/11 11:17:22","2.8752","16.3","213.48","66","60.0","-1"
"12/16/11 11:22:21","2.8776","42.7","214.4","372","60.03","0"
"12/16/11 11:27:20","2.8814","45.0","213.89","309","60.03","0"
"12/16/11 11:32:21","2.8856","44.5","214.44","318","60.0","0"
"12/16/11 11:37:20","2.8927","91.2","215.52","441","60.03","1"
"12/16/11 11:42:22","2.8984","41.1","213.98","297","60.03","1"
"12/16/11 11:47:21","2.9017","43.4","214.03","162","60.0","1"
"12/16/11 11:52:22","2.9056","35.3","213.51","108","60.03","1"
"12/16/11 11:57:22","2.9102","48.8","215.11","112","60.03","0"
"12/16/11 12:02:21","2.917","91.2","215.88","440","60.03","1"
"12/16/11 12:07:20","2.9251","69.7","214.52","351","60.0","1"
"12/16/11 12:12:21","2.9352","135.7","216.97","629","60.03","3"
"12/16/11 12:17:22","2.9439","75.4","215.03","372","60.03","3"
"12/16/11 12:22:21","2.9509","69.3","214.3","347","60.03","3"
"12/16/11 12:27:20","2.9563","86.0","214.98","420","60.03","3"
"12/16/11 12:32:22","2.9648","128.8","216.72","598","60.03","4"
"12/16/11 12:37:21","2.9742","177.7","216.95","808","60.03","4"
"12/16/11 12:42:22","2.9873","170.4","217.89","772","60.0","6"
"12/16/11 12:47:21","2.9987","150.5","217.17","693","60.07","6"
"12/16/11 12:52:22","3.0096","117.6","216.13","551","60.03","6"
"12/16/11 12:57:21","3.0173","132.7","216.13","618","60.0","6"
"12/16/11 13:02:20","3.027","103.3","215.47","495","60.03","6"
"12/16/11 13:07:22","3.0353","62.5","214.74","319","60.03","6"
"12/16/11 13:12:21","3.0455","146.3","217.24","670","60.03","6"
"12/16/11 13:17:20","3.0551","140.3","216.87","646","60.03","6"
"12/16/11 13:22:21","3.0613","58.8","214.29","196","60.03","6"
"12/16/11 13:27:20","3.0674","69.6","214.94","349","60.03","5"
"12/16/11 13:32:21","3.0739","72.5","214.32","363","60.03","5"
"12/16/11 13:37:22","3.081","83.9","214.9","409","60.0","5"
"12/16/11 13:42:21","3.0906","110.3","215.61","525","60.03","5"
"12/16/11 13:47:21","3.1011","122.1","215.32","575","60.03","5"
"12/16/11 13:52:20","3.1098","80.7","214.09","398","60.07","5"
"12/16/11 13:57:22","3.1166","83.0","214.89","406","60.03","4"
"12/16/11 14:02:20","3.1247","111.3","215.21","526","60.03","4"
"12/16/11 14:07:22","3.132","90.8","214.92","439","60.0","4"
"12/16/11 14:12:21","3.1393","117.7","215.23","556","60.0","4"
"12/16/11 14:17:20","3.148","99.6","214.78","479","60.03","4"
"12/16/11 14:22:22","3.1547","74.5","214.98","372","60.03","4"
"12/16/11 14:27:21","3.1598","46.6","215.05","199","60.03","3"
"12/16/11 14:32:21","3.1639","56.8","214.98","91","60.0","2"
"12/16/11 14:37:21","3.1671","66.8","214.73","376","60.03","2"
"12/16/11 14:42:20","3.171","40.2","214.57","170","60.03","2"
"12/16/11 14:47:22","3.1763","72.6","213.56","366","60.03","2"
"12/16/11 14:52:21","3.182","66.5","214.57","330","60.03","2"
"12/16/11 14:57:22","3.1864","59.2","214.8","264","60.03","2"
"12/16/11 15:02:21","3.1915","75.9","214.22","375","60.0","2"
"12/16/11 15:07:22","3.1972","70.4","214.68","351","60.0","2"
"12/16/11 15:12:21","3.2024","64.6","214.38","325","60.03","1"
"12/16/11 15:17:21","3.207","56.4","214.35","301","60.0","1"
"12/16/11 15:22:20","3.2109","47.8","214.35","288","60.03","1"
"12/16/11 15:27:21","3.2135","20.9","213.31","326","60.03","0"
"12/16/11 15:32:22","3.2156","22.7","213.8","210","60.03","0"
"12/16/11 15:37:20","3.2174","29.6","212.76","79","60.03","0"
"12/16/11 15:42:22","3.2188","25.0","212.91","143","60.0","-1"
"12/16/11 15:47:21","3.2201","14.6","212.71","30","60.03","-1"
"12/17/11 07:52:24","3.222","37.4","211.9","151","60.0","-11"
"12/17/11 07:57:22","3.2251","54.5","212.61","282","60.0","-9"
"12/17/11 08:02:21","3.2292","64.9","213.49","394","60.03","-8"
"12/17/11 08:07:21","3.2339","64.9","213.34","330","60.0","-8"
"12/17/11 08:12:22","3.2379","43.0","212.69","326","60.03","-6"
"12/17/11 08:17:21","3.2388","13.4","212.56","1","60.03","-6"
"12/17/11 08:22:22","3.2393","13.3","212.27","0","60.0","-6"
"12/17/11 08:27:21","3.2397","15.0","212.39","207","60.0","-5"
"12/17/11 08:32:22","3.2403","13.6","211.55","26","60.03","-6"
"12/17/11 08:37:21","3.2409","12.6","213.17","0","60.03","-6"
"12/17/11 08:42:22","3.2416","5.9","213.5","217","60.03","-6"
"12/17/11 08:47:23","3.2423","14.0","213.33","23","60.03","-6"
"12/17/11 08:52:22","3.2428","10.3","213.06","0","60.03","-6"
"12/17/11 08:57:21","3.2435","4.6","212.91","241","60.03","-6"
"12/17/11 09:02:22","3.2444","13.7","213.29","250","60.03","-6"
"12/17/11 09:07:21","3.2453","15.0","213.81","67","60.03","-6"
"12/17/11 09:12:21","3.2465","17.5","214.09","21","60.03","-5"
"12/17/11 09:17:22","3.2479","13.6","213.8","242","60.03","-5"
"12/17/11 09:22:22","3.2497","34.8","214.29","234","60.03","-5"
"12/17/11 09:27:21","3.2533","64.0","213.0","328","60.07","-5"
"12/17/11 09:32:21","3.2582","68.4","214.98","341","60.03","-4"
"12/17/11 09:37:22","3.2669","152.0","216.33","699","59.96","-3"
"12/17/11 09:42:21","429493.4534","110.2","216.53","524","60.07","-2"
"12/17/11 09:47:22","429493.4617","95.3","215.63","459","60.03","-1"
"12/17/11 09:52:21","429493.4662","33.0","213.78","88","60.03","-1"
"12/17/11 09:57:22","429493.4684","34.6","213.15","280","60.03","-2"
"12/17/11 10:02:21","429493.4702","12.4","213.79","15","60.0","-2"
"12/17/11 10:07:21","429493.4719","13.9","213.11","23","60.07","-2"
"12/17/11 10:12:22","429493.4735","11.6","213.21","94","60.03","-2"
"12/17/11 10:17:21","429493.475","26.4","212.76","122","60.03","-2"
"12/17/11 10:22:23","429493.4766","19.3","213.17","186","60.03","-2"
"12/17/11 10:27:23","429493.4781","17.0","212.75","201","60.03","-2"
"12/17/11 10:32:21","429493.4796","17.4","212.91","215","60.07","-2"
"12/17/11 10:37:21","429493.481","20.7","213.16","153","60.0","-2"
"12/17/11 10:42:22","429493.4827","12.0","212.84","250","60.07","-2"
"12/17/11 10:47:22","429493.4841","12.4","212.85","17","60.03","-2"
"12/17/11 10:52:21","429493.4853","19.3","212.65","176","60.03","-2"
"12/17/11 10:57:22","429493.4864","15.4","212.09","4","60.07","-2"
"12/17/11 11:02:22","429493.4876","12.6","212.78","43","60.03","-2"
"12/17/11 11:07:21","429493.4889","18.5","212.87","39","60.03","-2"
"12/17/11 11:12:21","429493.4905","20.0","212.15","256","60.0","-2"
"12/17/11 11:17:21","429493.4922","28.7","213.15","63","60.03","-1"
"12/17/11 11:22:22","429493.494","32.1","212.66","97","60.07","-1"
"12/17/11 11:27:21","429493.4961","29.2","213.64","93","60.03","-1"
"12/17/11 11:32:23","429493.4979","17.5","213.63","71","60.03","-1"
"12/17/11 11:37:22","429493.4997","27.2","213.64","156","60.0","0"
"12/17/11 11:42:22","429493.501","22.3","212.91","126","60.07","-1"
"12/17/11 11:47:21","429493.502","8.7","213.41","178","60.03","-1"
"12/17/11 11:52:22","429493.5032","11.7","213.27","13","60.03","-1"
"12/17/11 11:57:21","429493.5044","17.2","213.42","94","60.0","0"
"12/17/11 12:02:22","429493.5057","11.7","212.24","250","60.03","0"
"12/17/11 12:07:21","429493.5068","7.7","210.92","122","60.0","0"
"12/17/11 12:12:22","429493.5077","12.1","213.71","69","60.03","0"
"12/17/11 12:17:21","429493.5086","14.0","212.5","62","60.03","-1"
"12/17/11 12:22:21","429493.5095","12.1","212.8","46","60.03","-1"
"12/17/11 12:27:22","429493.5105","21.8","212.41","266","60.03","0"
"12/17/11 12:32:22","429493.5118","15.2","213.1","189","60.07","0"
"12/17/11 12:37:21","429493.5131","25.6","212.93","226","60.0","0"
"12/17/11 12:42:22","429493.5143","13.6","212.9","3","60.03","0"
"12/17/11 12:47:21","429493.5155","13.2","212.13","57","60.03","0"
"12/17/11 12:52:22","429493.5171","21.5","211.78","176","60.07","0"
"12/17/11 12:57:22","429493.519","13.7","213.01","49","60.0","1"
"12/17/11 13:02:21","429493.5209","27.2","213.91","21","60.0","1"
"12/17/11 13:07:22","429493.5229","38.2","213.11","89","60.03","1"
"12/17/11 13:12:21","429493.5249","16.9","213.55","255","60.03","1"
"12/17/11 13:17:22","429493.5262","24.1","213.81","81","60.03","1"
"12/17/11 13:22:21","429493.5274","14.1","213.43","3","60.03","1"
"12/17/11 13:27:22","429493.5282","14.6","213.42","67","60.03","1"
"12/17/11 13:32:22","429493.5292","4.2","213.82","197","60.03","1"
"12/17/11 13:37:22","429493.53","16.5","212.17","130","60.03","1"
"12/17/11 13:42:22","429493.5311","13.1","212.33","15","60.03","1"
"12/17/11 13:47:23","429493.5319","8.5","213.07","0","60.03","1"
"12/17/11 13:52:22","429493.5327","0.0","212.97","0","60.03","1"
"12/17/11 13:57:22","429493.5332","5.1","212.97","203","60.03","1"
"12/17/11 14:02:21","429493.5337","13.7","212.73","5","60.03","1"
"12/17/11 14:07:22","429493.5342","10.9","212.28","1","60.03","1"
"12/17/11 14:12:22","429493.5349","10.6","212.23","1","60.03","1"
"12/17/11 14:17:21","429493.5353","0.0","212.1","0","60.0","1"
"12/17/11 14:22:22","429493.5356","0.0","211.8","0","60.0","0"
"12/18/11 08:37:23","429493.5358","0.0","211.96","0","60.0","0"
"12/18/11 08:42:23","429493.5362","11.8","212.38","27","60.03","0"
"12/18/11 08:47:23","429493.5368","0.0","211.41","1","60.03","0"
"12/18/11 08:52:24","429493.5375","14.8","212.23","9","60.03","1"
"12/18/11 08:57:23","429493.5383","16.3","212.47","3","60.03","1"
"12/18/11 09:02:23","429493.5395","26.6","212.27","233","60.03","1"
"12/18/11 09:07:23","429493.5408","21.5","212.07","264","60.03","2"
"12/18/11 09:12:23","429493.5419","11.0","212.8","16","60.03","2"
"12/18/11 09:17:22","429493.543","14.1","212.65","26","60.03","2"
"12/18/11 09:22:23","429493.5441","14.4","212.79","10","60.03","2"
"12/18/11 09:27:22","429493.5452","14.4","212.24","57","60.03","2"
"12/18/11 09:32:23","429493.5463","13.6","212.79","65","60.03","2"
"12/18/11 09:37:22","429493.5475","18.7","212.66","248","60.03","3"
"12/18/11 09:42:22","429493.549","19.5","211.95","34","60.03","3"
"12/18/11 09:47:23","429493.5506","21.8","213.28","86","60.03","3"
"12/18/11 09:52:21","429493.5523","29.4","212.74","76","60.03","3"
"12/18/11 09:57:22","429493.554","12.8","212.94","32","60.03","3"
"12/18/11 10:02:23","429493.5558","22.1","213.01","70","60.03","4"
"12/18/11 10:07:22","429493.5575","12.4","212.65","17","60.03","4"
"12/18/11 10:12:23","429493.5593","31.4","212.3","175","60.0","4"
"12/18/11 10:17:21","429493.5612","19.0","212.33","31","60.0","4"
"12/18/11 10:22:22","429493.5631","30.2","212.36","134","60.0","4"
"12/18/11 10:27:21","429493.565","16.3","213.13","275","60.07","5"
"12/18/11 10:32:22","429493.5666","18.2","212.51","251","60.03","5"
"12/18/11 10:37:23","429493.5682","24.5","211.36","23","60.0","5"
"12/18/11 10:42:22","429493.5704","28.1","212.45","18","60.03","5"
"12/18/11 10:47:23","429493.5722","13.3","212.21","14","60.0","6"
"12/18/11 10:52:21","429493.5737","20.4","211.79","151","60.03","6"
"12/18/11 10:57:22","429493.5755","16.1","212.68","43","60.03","6"
"12/18/11 11:02:23","429493.5777","37.6","211.92","252","60.0","6"
"12/18/11 11:07:22","429493.5802","26.3","211.6","92","60.0","6"
"12/18/11 11:12:22","429493.5822","32.7","211.32","54","60.03","6"
"12/18/11 11:17:22","429493.5843","28.7","212.51","221","60.07","6"
"12/18/11 11:22:23","429493.5863","30.8","212.38","261","60.0","6"
"12/18/11 11:27:22","429493.5886","41.6","212.81","177","60.03","7"
"12/18/11 11:32:23","429493.5914","30.8","213.16","117","60.03","7"
"12/18/11 11:37:21","429493.5941","26.8","212.87","81","60.03","7"
"12/18/11 11:42:22","429493.5962","35.2","211.57","78","60.0","7"
"12/18/11 11:47:23","429493.5983","33.1","212.58","119","60.03","7"
"12/18/11 11:52:22","429493.6003","36.1","212.28","38","60.03","7"
"12/18/11 11:57:23","429493.6022","15.3","211.92","16","60.03","7"
"12/18/11 12:02:22","429493.6036","14.0","211.7","135","59.96","7"
"12/18/11 12:07:22","429493.6045","14.2","210.59","211","60.07","6"
"12/18/11 12:12:23","429493.6058","19.3","211.75","202","60.03","6"
"12/18/11 12:17:22","429493.6076","26.6","213.22","147","60.03","6"
"12/18/11 12:22:22","429493.6103","33.1","212.64","168","60.03","7"
"12/18/11 12:27:22","429493.6128","37.4","212.78","113","60.0","7"
"12/18/11 12:32:23","429493.6151","38.4","212.73","155","60.0","7"
"12/18/11 12:37:21","429493.6178","26.7","212.65","86","60.03","7"
"12/18/11 12:42:23","429493.6201","25.8","212.19","234","60.03","7"
"12/18/11 12:47:22","429493.6226","39.1","212.95","296","60.0","7"
"12/18/11 12:52:21","429493.6254","37.0","213.67","289","60.03","7"
"12/18/11 12:57:22","429493.6278","26.9","213.89","101","60.07","7"
"12/18/11 13:02:23","429493.6303","35.6","213.92","82","60.0","8"
"12/18/11 13:07:24","429493.6328","38.4","213.23","172","60.03","8"
"12/18/11 13:12:23","429493.6362","35.8","213.43","97","60.03","8"
"12/18/11 13:17:21","429493.6406","64.4","212.92","330","60.03","9"
"12/18/11 13:22:22","429493.6474","99.9","215.37","481","60.03","9"
"12/18/11 13:27:23","429493.6555","112.3","216.01","526","60.0","10"
"12/18/11 13:32:22","429493.6636","105.0","215.62","500","60.0","11"
"12/18/11 13:37:22","429493.6709","78.2","214.24","387","60.03","11"
"12/18/11 13:42:22","429493.6781","56.0","213.7","92","60.03","11"
"12/18/11 13:47:23","429493.6827","44.4","213.73","390","60.03","11"
"12/18/11 13:52:22","429493.6863","33.9","213.09","258","60.0","11"
"12/18/11 13:57:23","429493.6879","12.3","212.46","30","60.03","10"
"12/18/11 14:02:22","429493.6891","14.8","211.93","63","60.03","9"
"12/18/11 14:07:23","429493.6902","19.7","211.68","222","60.03","9"
"12/18/11 14:12:22","429493.6912","7.4","211.67","166","60.03","9"
"12/18/11 14:17:23","429493.692","11.1","212.47","2","60.0","8"
"12/18/11 14:22:22","429493.6928","13.9","212.22","1","60.03","8"
"12/18/11 14:27:23","429493.6934","0.0","211.07","0","60.03","8"
"12/18/11 14:32:21","429493.694","0.0","212.12","186","60.03","7"
"12/18/11 14:37:23","429493.6946","14.3","212.69","44","60.07","7"
"12/18/11 14:42:22","429493.6951","7.7","211.67","0","60.0","7"
"12/18/11 14:47:22","429493.6954","11.8","212.34","50","60.07","7"
"12/18/11 14:52:23","429493.6956","14.1","212.54","2","60.03","6"
"12/18/11 14:57:21","429493.6958","10.6","212.8","1","60.03","6"
"12/18/11 15:42:26","429493.696","15.5","212.0","65","60.0","5"
"12/19/11 10:52:23","429493.6965","0.0","212.33","0","60.03","2"
"12/19/11 10:57:24","429493.6968","0.0","213.12","0","60.03","2"
"12/19/11 11:02:24","429493.6971","0.0","212.82","0","60.03","2"
"12/19/11 11:12:23","429493.6975","3.5","212.43","0","60.03","2"
"12/19/11 11:17:22","429493.6977","11.2","212.11","4","60.03","2"
"12/19/11 11:22:23","429493.6979","0.0","212.77","0","60.03","2"
"12/19/11 11:27:23","429493.6982","13.2","212.8","57","60.03","2"
"12/19/11 11:32:23","429493.6984","0.0","213.09","0","60.0","2"
"12/19/11 11:37:22","429493.6988","6.3","212.99","219","60.0","2"
"12/19/11 11:42:23","429493.6991","0.0","213.29","0","60.03","2"
"12/19/11 11:47:22","429493.6995","0.0","212.98","0","60.03","2"
"12/19/11 11:52:22","429493.6998","13.6","213.11","0","60.03","3"
"12/19/11 11:57:23","429493.7001","0.0","212.76","0","60.0","3"
"12/19/11 12:02:22","429493.7004","11.1","213.13","17","60.0","2"
"12/19/11 12:07:22","429493.7007","0.0","211.76","0","60.03","3"
"12/19/11 12:12:23","429493.701","0.0","212.58","0","60.0","3"
"12/19/11 12:17:22","429493.7013","0.0","212.88","0","60.0","3"
"12/19/11 12:22:23","429493.7016","11.5","212.8","1","60.03","2"
"12/19/11 12:27:22","429493.7019","4.2","211.18","216","60.03","2"
"12/19/11 12:32:23","429493.7024","10.7","211.78","3","60.0","2"
"12/19/11 12:37:22","429493.7028","0.0","212.2","135","60.03","2"
"12/19/11 12:42:23","429493.7032","6.5","212.14","0","60.03","2"
"12/19/11 12:47:23","429493.7037","6.6","212.12","152","60.03","2"
"12/19/11 12:52:24","429493.7041","15.4","212.19","7","60.0","2"
"12/19/11 12:57:22","429493.7048","0.0","213.22","231","60.03","3"
"12/19/11 13:02:23","429493.7054","6.6","212.82","169","60.03","2"
"12/19/11 13:07:22","429493.706","12.0","213.13","110","60.0","3"
"12/19/11 13:12:22","429493.7065","14.2","213.06","37","60.03","3"
"12/19/11 13:17:24","429493.7071","13.5","213.02","1","60.07","3"
"12/19/11 13:22:23","429493.7076","0.0","213.66","150","60.0","3"
"12/19/11 13:27:23","429493.7081","0.0","212.52","18","60.03","3"
"12/19/11 13:32:22","429493.7084","10.5","213.02","9","60.03","3"
"12/19/11 13:37:23","429493.7086","0.0","213.27","0","60.03","2"
"12/19/11 13:42:22","429493.7088","0.0","213.06","74","60.03","2"
"12/19/11 13:47:24","429493.7091","0.0","212.93","0","60.03","2"
"12/19/11 13:52:24","429493.7093","0.0","212.32","0","60.03","2"
"12/19/11 13:57:23","429493.7094","0.0","212.78","0","60.03","2"
"12/19/11 14:02:24","429493.7095","0.0","212.01","0","60.03","2"
"12/19/11 14:07:24","429493.7099","10.7","211.91","0","60.0","2"
"12/19/11 14:12:24","429493.7102","0.0","213.23","0","60.03","2"
"12/19/11 14:17:23","429493.7106","0.0","213.26","0","60.0","2"
"12/19/11 14:22:23","429493.7109","10.9","212.78","4","60.0","2"
"12/19/11 14:27:23","429493.7112","4.3","212.99","0","60.03","2"
"12/19/11 14:37:23","429493.7116","0.0","213.13","0","60.03","2"
"12/19/11 14:42:22","429493.7118","0.0","213.83","46","60.03","2"
"12/19/11 14:47:23","429493.7121","0.0","212.61","0","60.0","1"
"12/20/11 15:09:22","429494.6477","55.7","213.46","135","60.03","8"
"12/20/11 15:14:20","429494.6514","64.5","213.55","107","60.0","8"
"12/20/11 15:19:18","429494.6553","36.7","213.34","139","60.07","8"
"12/20/11 15:24:18","429494.6588","34.6","214.16","101","60.0","8"
"12/20/11 15:29:19","429494.6616","23.6","213.72","259","60.03","8"
"12/20/11 15:34:18","429494.6635","27.2","213.47","253","60.03","8"
"12/20/11 15:39:18","429494.6654","22.7","212.48","136","60.03","8"
"12/20/11 15:44:19","429494.6668","15.4","212.85","98","60.03","7"
"12/20/11 15:49:19","429494.6681","12.4","212.4","5","60.03","7"
"12/21/11 07:54:21","429494.6694","12.3","212.9","39","60.03","1"
"12/21/11 08:59:22","429494.6698","0.0","212.81","0","60.03","2"
"12/21/11 09:04:18","429494.6702","10.7","212.84","11","60.03","2"
"12/21/11 09:09:18","429494.6706","11.2","213.21","4","60.0","3"
"12/21/11 09:14:19","429494.6711","0.0","213.89","0","60.03","3"
"12/21/11 09:19:20","429494.6717","14.6","214.06","1","60.03","3"
"12/21/11 09:24:19","429494.6723","15.0","212.93","202","60.0","3"
"12/21/11 09:29:18","429494.6729","0.0","213.53","0","60.03","3"
"12/21/11 09:34:19","429494.6734","0.0","212.45","0","60.03","3"
"12/21/11 09:39:18","429494.6739","13.8","212.7","191","60.0","3"
"12/21/11 09:44:19","429494.6744","0.0","213.24","0","60.03","4"
"12/21/11 09:49:19","429494.675","12.0","213.75","79","60.03","4"
"12/21/11 09:54:18","429494.6756","0.0","213.09","112","60.03","4"
"12/21/11 09:59:19","429494.6762","12.6","213.49","150","60.0","4"
"12/21/11 10:04:20","429494.6768","0.0","212.78","0","60.0","4"
"12/21/11 10:09:19","429494.6773","14.0","213.45","3","60.03","4"
"12/21/11 10:14:18","429494.678","0.0","213.34","164","60.03","4"
"12/21/11 10:19:20","429494.6786","0.0","212.78","0","60.03","4"
"12/21/11 10:24:19","429494.6792","3.9","213.54","0","60.03","4"
"12/21/11 10:29:19","429494.6799","12.3","213.19","0","60.03","4"
"12/21/11 10:34:18","429494.6806","5.3","213.58","200","60.0","4"
"12/21/11 10:39:18","429494.6813","7.2","213.33","0","60.03","5"
"12/21/11 10:44:20","429494.6819","13.4","213.21","21","60.03","5"
"12/21/11 10:49:19","429494.6826","0.0","213.11","101","60.03","5"
"12/21/11 10:54:20","429494.6834","13.8","213.49","15","60.03","5"
"12/21/11 10:59:19","429494.6841","0.0","214.4","236","60.03","5"
"12/21/11 11:04:18","429494.6848","15.5","213.85","10","60.0","5"
"12/21/11 11:09:19","429494.6854","6.3","214.17","235","60.0","5"
"12/21/11 11:14:18","429494.686","13.7","214.17","4","60.03","5"
"12/21/11 11:19:20","429494.6867","13.8","214.03","109","60.03","5"
"12/21/11 11:24:20","429494.6875","15.8","213.6","5","60.03","5"
"12/21/11 11:29:19","429494.6884","4.7","214.18","71","60.03","4"
"12/21/11 11:34:20","429494.6895","16.0","213.2","9","60.0","5"
"12/21/11 11:39:19","429494.6906","10.9","213.68","39","60.0","5"
"12/21/11 11:44:18","429494.6916","14.1","213.42","240","60.03","5"
"12/21/11 11:49:19","429494.6925","8.7","214.15","0","60.03","5"
"12/21/11 11:54:18","429494.6933","13.3","214.32","1","60.03","4"
"12/21/11 11:59:19","429494.694","6.5","213.45","232","60.07","5"
"12/21/11 12:04:19","429494.6948","5.4","213.76","174","60.0","4"
"12/21/11 12:09:18","429494.6953","6.1","213.54","217","60.03","4"
"12/21/11 12:14:19","429494.6959","14.3","214.16","0","60.03","5"
"12/21/11 12:19:18","429494.6963","13.8","214.16","0","60.03","5"
"12/21/11 12:24:19","429494.6968","12.9","214.15","76","60.03","4"
"12/21/11 12:29:21","429494.6973","0.0","213.54","0","60.03","4"
"12/21/11 12:34:18","429494.6979","11.0","213.77","0","60.03","4"
"12/21/11 12:39:18","429494.6985","7.5","213.86","0","60.03","4"
"12/21/11 12:44:19","429494.6991","0.0","213.5","0","60.03","4"
"12/21/11 12:49:19","429494.6996","0.0","213.97","0","60.03","4"
"12/21/11 12:54:19","429494.7003","0.0","214.29","0","60.03","4"
"12/21/11 12:59:19","429494.7009","0.0","214.3","0","60.03","4"
"12/21/11 13:04:18","429494.7014","3.8","213.89","198","60.03","4"
"12/21/11 13:09:21","429494.7019","0.0","213.59","0","60.0","4"
"12/21/11 13:14:20","429494.7023","0.0","213.38","0","60.03","4"
"12/21/11 13:19:19","429494.7026","0.0","213.89","0","60.0","4"
"12/21/11 13:24:18","429494.703","12.5","213.98","15","60.03","4"
"12/21/11 13:29:20","429494.7033","13.4","214.5","1","60.03","5"
"12/21/11 13:34:19","429494.7038","0.0","215.02","0","60.03","4"
"12/21/11 13:39:19","429494.7042","11.0","213.64","119","60.07","5"
"12/21/11 13:44:18","429494.7047","0.0","214.03","0","60.03","5"
"12/21/11 13:49:20","429494.705","10.8","213.04","2","60.03","5"
"12/21/11 13:54:19","429494.7051","0.0","212.93","0","60.03","4"
"12/21/11 13:59:19","429494.7051","0.0","212.53","0","60.03","3"
"12/21/11 14:24:19","429494.7051","0.0","212.97","0","60.03","3"
"12/21/11 14:29:20","429494.7051","0.0","213.01","0","60.03","2"
"12/22/11 14:59:33","429494.7334","0.0","213.18","0","60.03","-1"
"12/22/11 15:04:34","429494.7335","0.0","212.83","0","60.03","-2"
"12/23/11 08:34:36","429494.7335","0.0","212.96","0","60.0","-4"
"12/23/11 09:04:35","429494.7335","0.0","212.98","0","60.0","-4"
"12/23/11 09:29:34","429494.7356","14.7","212.16","1","60.03","-2"
"12/23/11 09:34:35","429494.7363","9.1","212.11","0","60.03","-1"
"12/23/11 09:39:34","429494.7371","15.4","212.15","16","60.03","-1"
"12/23/11 09:44:34","429494.7379","12.5","211.82","32","60.0","-1"
"12/23/11 09:49:35","429494.7388","11.0","212.73","6","60.03","-1"
"12/23/11 09:54:34","429494.7397","15.8","212.68","45","60.03","-1"
"12/23/11 09:59:35","429494.7405","7.6","212.9","0","60.03","-1"
"12/23/11 10:04:34","429494.7412","13.9","211.85","36","60.03","-1"
"12/23/11 10:09:34","429494.742","15.2","212.06","9","60.03","-1"
"12/23/11 10:14:35","429494.7427","12.1","211.87","71","60.0","-1"
"12/23/11 10:19:34","429494.7434","14.8","212.75","13","60.03","0"
"12/23/11 10:24:35","429494.744","11.2","212.94","47","60.0","0"
"12/23/11 10:29:34","429494.7447","13.2","213.17","0","60.03","0"
"12/23/11 10:34:34","429494.7457","11.4","212.96","73","60.03","0"
"12/23/11 10:39:35","429494.7465","14.8","212.9","0","60.03","0"
"12/23/11 10:44:35","429494.7475","11.7","213.31","62","60.03","0"
"12/23/11 10:49:34","429494.7483","9.0","213.18","127","60.03","0"
"12/23/11 10:54:34","429494.7493","6.3","213.95","157","60.03","0"
"12/23/11 10:59:34","429494.7502","5.8","213.17","251","60.03","0"
"12/23/11 11:04:34","429494.7511","12.2","213.96","0","60.03","0"
"12/23/11 11:09:34","429494.7521","8.8","213.15","212","60.0","0"
"12/23/11 11:14:35","429494.7533","14.8","213.55","14","60.03","0"
"12/23/11 11:19:35","429494.7546","19.7","214.16","95","60.03","1"
"12/23/11 11:24:35","429494.7561","22.4","213.76","259","60.03","1"
"12/23/11 11:29:35","429494.7573","7.1","213.84","219","60.03","1"
"12/23/11 11:34:34","429494.7583","15.2","213.45","78","60.03","1"
"12/23/11 11:39:34","429494.7591","12.4","213.5","13","60.03","1"
"12/23/11 11:44:35","429494.7602","13.3","213.56","2","60.03","1"
"12/23/11 11:49:35","429494.7613","15.9","213.83","7","60.03","1"
"12/23/11 11:54:34","429494.7626","13.4","214.06","287","60.03","1"
"12/23/11 11:59:35","429494.764","21.4","213.42","212","60.03","1"
"12/23/11 12:04:35","429494.7653","25.0","213.46","260","60.0","1"
"12/23/11 12:09:34","429494.7665","21.1","213.38","129","60.0","1"
"12/23/11 12:14:35","429494.7675","16.1","213.17","13","60.03","1"
"12/23/11 12:19:34","429494.7685","16.7","213.82","153","60.03","1"
"12/23/11 12:24:35","429494.7696","14.4","213.53","29","60.03","1"
"12/23/11 12:29:34","429494.7705","12.6","213.54","4","60.03","0"
"12/23/11 12:34:35","429494.7716","11.8","214.09","33","60.0","0"
"12/23/11 12:39:34","429494.7728","23.1","213.62","255","60.03","0"
"12/23/11 12:44:35","429494.7739","10.7","213.46","71","60.07","0"
"12/23/11 12:49:34","429494.775","14.2","213.45","43","60.0","0"
"12/23/11 12:54:34","429494.7761","16.7","214.46","61","60.03","0"
"12/23/11 12:59:35","429494.777","18.4","213.82","94","60.03","0"
"12/23/11 13:04:34","429494.7782","18.2","214.12","215","60.03","1"
"12/23/11 13:09:34","429494.7794","20.9","213.29","80","60.03","1"
"12/23/11 13:14:35","429494.7805","10.3","213.0","189","60.07","1"
"12/23/11 13:19:34","429494.7813","14.5","213.29","1","60.0","1"
"12/23/11 13:24:35","429494.782","10.9","213.55","23","60.03","0"
"12/23/11 13:29:34","429494.7828","14.4","213.58","41","60.0","0"
"12/23/11 13:34:35","429494.7838","12.1","213.28","0","60.03","1"
"12/23/11 13:39:34","429494.7846","13.6","213.87","8","60.0","1"
"12/23/11 13:44:35","429494.7853","15.8","213.16","11","60.03","1"
"12/23/11 13:49:34","429494.786","14.8","212.99","1","60.07","1"
"12/23/11 13:54:34","429494.7866","11.9","212.99","189","60.0","1"
"12/23/11 13:59:34","429494.7873","6.4","213.08","231","60.07","0"
"12/23/11 14:04:35","429494.7878","13.9","212.68","2","60.03","0"
"12/23/11 14:09:35","429494.7884","5.4","212.6","0","60.03","0"
"12/23/11 14:14:34","429494.789","15.1","212.22","65","60.03","0"
"12/23/11 14:19:35","429494.7896","0.0","212.6","163","60.03","0"
"12/23/11 14:24:34","429494.7902","0.0","213.21","0","60.03","0"
"12/23/11 14:29:34","429494.7906","0.0","212.87","0","60.03","0"
"12/23/11 14:34:35","429494.7909","14.4","212.55","178","60.0","0"
"12/23/11 14:39:34","429494.7913","0.0","213.41","0","60.03","0"
"12/23/11 14:44:35","429494.7918","0.0","213.0","118","60.03","0"
"12/23/11 14:49:34","429494.7921","0.0","213.23","0","60.03","0"
"12/23/11 14:54:34","429494.7925","0.0","213.71","0","60.0","0"
"12/23/11 14:59:35","429494.7928","0.0","212.52","0","60.07","0"
"12/23/11 15:04:34","429494.793","0.0","212.78","0","60.03","0"
"12/24/11 09:24:35","429494.7933","13.8","212.25","15","60.03","-1"
"12/24/11 09:29:35","429494.7936","0.0","212.37","0","60.03","-1"
"12/24/11 09:34:35","429494.7942","0.0","211.94","0","60.03","-1"
"12/24/11 09:39:35","429494.7947","14.1","213.15","8","60.03","-1"
"12/24/11 09:44:34","429494.7954","0.0","212.06","0","60.03","0"
"12/24/11 09:49:35","429494.796","9.0","211.81","153","60.03","0"
"12/24/11 09:54:35","429494.7964","0.0","211.94","0","60.0","0"
"12/24/11 09:59:35","429494.7967","11.2","211.9","26","60.03","0"
"12/24/11 10:04:36","429494.7973","10.2","212.81","147","60.03","0"
"12/24/11 10:09:34","429494.7981","16.2","212.45","273","60.03","0"
"12/24/11 10:14:35","429494.7992","15.5","211.95","1","60.0","0"
"12/24/11 10:19:36","429494.7999","10.8","212.05","3","60.03","1"
"12/24/11 10:24:34","429494.8007","14.5","212.4","1","60.03","1"
"12/24/11 10:29:35","429494.8015","12.1","212.22","169","60.03","1"
"12/24/11 10:34:36","429494.8026","11.5","212.5","114","60.03","1"
"12/24/11 10:39:35","429494.8038","15.6","213.54","207","60.03","2"
"12/24/11 10:44:34","429494.805","19.9","212.55","232","60.03","2"
"12/24/11 10:49:36","429494.8061","15.8","212.9","14","60.03","2"
"12/24/11 10:54:35","429494.8075","14.7","212.86","19","60.03","2"
"12/24/11 10:59:36","429494.8089","18.1","213.46","179","60.03","3"
"12/24/11 11:04:34","429494.8108","28.9","214.28","109","60.0","3"
"12/24/11 11:09:34","429494.8133","34.5","214.06","239","60.0","4"
"12/24/11 11:14:34","429494.8152","24.0","214.01","209","60.03","4"
"12/24/11 11:19:35","429494.8167","13.5","213.17","234","60.03","4"
"12/24/11 11:24:36","429494.8184","24.4","213.01","28","60.03","4"
"12/24/11 11:29:34","429494.8203","30.9","213.53","147","60.03","4"
"12/24/11 11:34:36","429494.8231","53.5","213.66","349","60.0","5"
"12/24/11 11:39:35","429494.8263","44.4","213.71","209","60.0","6"
"12/24/11 11:44:34","429494.829","30.5","213.67","102","60.03","6"
"12/24/11 11:49:35","429494.8314","33.6","213.7","221","60.03","6"
"12/24/11 11:54:35","429494.8336","31.4","212.77","30","60.03","6"
"12/24/11 11:59:35","429494.8357","27.2","213.63","120","60.03","6"
"12/24/11 12:04:36","429494.8382","37.6","213.71","152","60.03","6"
"12/24/11 12:09:35","429494.8408","31.9","214.22","142","60.03","6"
"12/24/11 12:14:35","429494.8436","31.6","213.67","108","60.03","7"
"12/24/11 12:19:36","429494.8462","37.9","213.14","119","60.03","7"
"12/24/11 12:24:35","429494.8489","38.3","213.57","93","60.03","7"
"12/24/11 12:29:35","429494.8514","27.9","214.15","107","60.03","7"
"12/24/11 12:34:35","429494.8539","40.5","214.2","91","60.03","7"
"12/24/11 12:39:34","429494.8571","50.1","214.74","139","60.07","8"
"12/24/11 12:44:35","429494.8605","48.5","214.01","364","60.03","8"
"12/24/11 12:49:35","429494.8651","67.2","215.09","339","60.03","9"
"12/24/11 12:54:34","429494.8706","75.3","215.71","371","60.03","9"
"12/24/11 12:59:35","429494.8757","42.9","215.07","91","60.07","9"
"12/24/11 13:04:35","429494.8811","78.9","215.01","388","60.03","9"
"12/24/11 13:09:35","429494.8859","61.7","214.84","315","60.03","10"
"12/24/11 13:14:34","429494.8909","53.4","213.31","155","60.03","10"
"12/24/11 13:19:36","429494.8947","43.4","213.45","213","60.0","10"
"12/24/11 13:24:35","429494.8991","60.9","214.63","311","60.03","10"
"12/24/11 13:29:36","429494.9063","149.5","216.62","686","60.0","11"
"12/24/11 13:34:34","429494.9161","120.3","216.08","568","60.03","12"
"12/24/11 13:39:35","429494.9246","77.6","215.37","382","60.03","13"
"12/24/11 13:44:35","429494.9289","65.6","214.86","334","60.03","13"
"12/24/11 13:49:35","429494.9347","76.3","215.38","378","60.03","13"
"12/24/11 13:54:34","429494.9398","50.0","214.58","128","60.03","13"
"12/24/11 13:59:36","429494.9422","27.0","213.93","185","60.03","12"
"12/24/11 14:04:35","429494.9459","74.3","215.29","372","60.03","12"
"12/24/11 14:09:36","429494.9536","117.9","216.85","550","60.03","12"
"12/24/11 14:14:35","429494.9628","114.8","216.23","543","60.03","13"
"12/24/11 14:19:35","429494.9715","109.3","216.29","516","60.0","13"
"12/24/11 14:24:34","429494.9785","73.2","216.41","359","60.0","13"
"12/24/11 14:29:35","429494.9839","68.9","215.15","343","60.03","13"
"12/24/11 14:34:34","429494.9886","47.2","215.6","406","60.0","13"
"12/24/11 14:39:36","429494.9923","38.6","215.15","258","60.0","13"
"12/24/11 14:44:34","429494.9957","52.9","214.52","108","60.03","13"
"12/24/11 14:49:36","429494.9995","58.3","214.67","148","60.03","13"
"12/24/11 14:54:35","429495.0034","47.9","214.97","365","60.03","13"
"12/24/11 14:59:34","429495.0072","48.3","214.15","400","60.03","13"
"12/24/11 15:04:35","429495.0111","49.9","215.32","85","60.03","12"
"12/24/11 15:09:36","429495.0154","55.9","214.66","94","59.96","12"
"12/24/11 15:14:35","429495.0198","59.3","214.26","261","60.0","11"
"12/24/11 15:19:34","429495.0236","39.8","214.67","328","60.0","11"
"12/24/11 15:24:36","429495.027","35.2","214.89","298","60.0","11"
"12/24/11 15:29:36","429495.0294","31.4","214.41","157","60.03","10"
"12/24/11 15:34:34","429495.031","20.7","213.99","61","60.03","9"
"12/24/11 15:39:36","429495.0323","12.8","213.36","192","60.0","9"
"12/24/11 15:44:36","429495.0333","13.4","212.97","3","60.0","8"
"12/24/11 15:49:35","429495.0341","14.9","214.13","11","60.0","8"
"12/25/11 11:19:41","429495.0334","0.0","214.39","0","60.03","2"
"12/25/11 11:44:36","429495.0337","0.0","213.39","215","60.03","4"
"12/25/11 11:49:35","429495.0343","13.7","213.59","0","60.03","4"
"12/25/11 11:54:35","429495.0347","0.0","214.03","104","60.07","4"
"12/25/11 11:59:35","429495.0349","0.0","214.12","108","60.07","4"
"12/25/11 12:04:35","429495.035","0.0","214.14","0","60.03","3"
"12/25/11 12:34:39","429495.0352","9.0","213.62","0","60.03","4"
"12/25/11 12:39:36","429495.0355","10.7","213.46","78","60.03","4"
"12/25/11 12:44:36","429495.0358","0.0","214.1","0","60.03","4"
"12/25/11 12:49:35","429495.0361","11.1","213.8","9","60.03","4"
"12/25/11 12:54:36","429495.0364","0.0","213.49","0","60.03","4"
"12/25/11 12:59:37","429495.0367","13.9","214.18","4","60.03","4"
"12/26/11 07:49:43","429495.0386","0.0","213.16","196","60.03","1"
"12/26/11 08:14:39","429495.0387","0.0","212.68","0","60.03","3"
"12/26/11 08:19:36","429495.0392","0.0","212.43","0","60.03","3"
"12/26/11 08:24:35","429495.0402","31.1","212.76","18","60.03","4"
"12/26/11 08:29:36","429495.0431","14.2","213.38","3","60.03","4"
"12/26/11 08:34:36","429495.0439","13.8","212.1","46","60.03","4"
"12/26/11 08:39:36","429495.0446","14.4","211.87","0","60.03","4"
"12/26/11 08:44:36","429495.0454","3.4","212.51","88","60.03","5"
"12/26/11 08:49:36","429495.0464","13.8","212.58","6","60.03","5"
"12/26/11 08:54:36","429495.0477","22.3","212.26","274","60.03","5"
"12/26/11 08:59:36","429495.049","19.7","212.14","179","60.0","6"
"12/26/11 09:04:35","429495.0502","9.0","211.35","146","60.0","6"
"12/26/11 09:09:36","429495.0515","34.1","212.64","143","60.03","6"
"12/26/11 09:14:36","429495.0579","139.1","215.51","645","60.03","6"
"12/26/11 09:19:37","429495.0698","153.1","215.51","706","60.03","9"
"12/26/11 09:24:36","429495.082","161.5","216.43","741","60.03","10"
"12/26/11 09:29:37","429495.0947","163.0","216.37","747","60.03","11"
"12/26/11 09:34:37","429495.1076","163.3","215.97","750","60.0","13"
"12/26/11 09:39:35","429495.121","177.2","216.45","806","60.0","14"
"12/26/11 09:44:35","429495.135","183.3","216.9","834","60.03","15"
"12/26/11 09:49:35","429495.1483","110.3","214.79","522","60.03","15"
"12/26/11 09:54:36","429495.1585","120.2","215.42","567","60.03","15"
"12/26/11 09:59:35","429495.1666","112.3","214.0","528","60.03","15"
"12/26/11 10:04:35","429495.174","39.6","212.25","230","60.03","14"
"12/26/11 10:09:36","429495.1781","58.4","212.14","128","60.03","13"
"12/26/11 10:14:36","429495.182","40.9","213.16","307","60.0","13"
"12/26/11 10:19:37","429495.1865","71.4","213.21","358","60.0","12"
"12/26/11 10:24:36","429495.1929","91.4","213.61","443","60.03","12"
"12/26/11 10:29:35","429495.2019","93.9","214.15","455","60.03","13"
"12/26/11 10:34:35","429495.2075","67.8","212.78","372","60.0","13"
"12/26/11 10:39:35","429495.2124","67.3","213.24","342","60.03","13"
"12/26/11 10:44:36","429495.2178","62.3","213.69","321","60.0","12"
"12/26/11 10:49:37","429495.2233","47.9","213.27","434","60.03","12"
"12/26/11 10:54:35","429495.2274","45.6","213.6","413","60.0","12"
"12/26/11 10:59:37","429495.2349","75.2","214.97","370","60.0","13"
"12/26/11 11:04:37","429495.2495","196.7","217.01","895","60.03","15"
"12/26/11 11:09:36","429495.2645","177.2","216.72","803","60.03","17"
"12/26/11 11:14:37","429495.2798","196.1","217.52","878","60.03","19"
"12/26/11 11:19:36","429495.2951","196.9","217.59","884","60.0","20"
"12/26/11 11:24:37","429495.3104","197.0","217.96","886","60.03","22"
"12/26/11 11:29:36","429495.3248","166.0","217.28","753","60.03","22"
"12/26/11 11:34:36","429495.3365","163.0","217.58","738","60.03","22"
"12/26/11 11:39:35","429495.3492","182.0","217.79","819","60.03","22"
"12/26/11 11:44:36","429495.3645","190.8","218.45","852","60.03","22"
"12/26/11 11:49:35","429495.3791","187.3","217.46","847","60.03","22"
"12/26/11 11:54:36","429495.3937","185.5","217.57","841","60.03","22"
"12/26/11 11:59:36","429495.4081","184.9","217.77","837","60.03","23"
"12/26/11 12:04:37","429495.4227","185.8","218.06","836","60.03","23"
"12/26/11 12:09:36","429495.437","184.0","218.14","832","60.03","24"
"12/26/11 12:14:37","429495.4514","182.6","217.9","818","60.03","24"
"12/26/11 12:19:36","429495.4654","182.3","217.72","830","60.03","25"
"12/26/11 12:24:36","429495.4799","188.6","217.82","853","60.03","25"
"12/26/11 12:29:37","429495.4938","132.3","217.0","611","60.03","25"
"12/26/11 12:34:37","429495.5043","125.2","217.18","582","60.03","25"
"12/26/11 12:39:35","429495.5131","71.7","215.18","140","60.03","24"
"12/26/11 12:44:36","429495.5163","31.4","214.48","89","60.03","22"
"12/26/11 12:49:36","429495.5201","47.6","214.89","100","60.03","21"
"12/26/11 12:54:36","429495.5232","65.5","215.25","358","60.03","20"
"12/26/11 12:59:37","429495.5265","38.6","215.09","170","60.03","19"
"12/26/11 13:04:35","429495.5309","44.7","215.51","326","60.03","18"
"12/26/11 13:09:36","429495.5345","43.9","214.79","307","60.03","17"
"12/26/11 13:14:36","429495.5371","29.6","214.28","72","60.0","17"
"12/26/11 13:19:35","429495.5392","30.0","214.38","66","60.03","16"
"12/26/11 13:24:37","429495.5413","16.2","214.52","308","60.03","15"
"12/26/11 13:29:35","429495.5432","21.2","214.78","148","60.03","15"
"12/26/11 13:34:36","429495.5456","37.0","214.99","182","60.0","14"
"12/26/11 13:39:37","429495.549","82.3","215.58","402","60.0","14"
"12/26/11 13:44:37","429495.5556","69.9","215.37","399","60.03","15"
"12/26/11 13:49:35","429495.5603","55.4","215.03","100","60.0","15"
"12/26/11 13:54:35","429495.5633","25.2","214.28","115","60.03","15"
"12/26/11 13:59:36","429495.565","23.3","213.34","299","60.03","15"
"12/26/11 14:04:36","429495.5663","14.4","212.89","8","60.03","14"
"12/26/11 14:09:37","429495.5672","11.4","213.1","18","60.03","13"
"12/26/11 14:14:35","429495.5681","11.1","213.49","2","60.03","13"
"12/26/11 14:19:36","429495.5689","13.2","213.19","3","60.07","13"
"12/26/11 14:24:35","429495.5698","11.6","213.21","0","60.03","13"
"12/26/11 14:29:37","429495.5709","12.1","213.35","8","60.0","13"
"12/26/11 14:34:37","429495.572","19.9","212.7","252","60.07","13"
"12/26/11 14:39:35","429495.5732","19.5","213.79","66","60.03","12"
"12/26/11 14:44:37","429495.5744","12.7","213.18","4","60.03","12"
"12/26/11 14:49:35","429495.5755","15.1","212.34","64","60.03","12"
"12/26/11 14:54:36","429495.5765","15.6","213.8","31","60.0","12"
"12/26/11 14:59:36","429495.5774","14.0","213.65","0","60.03","12"
"12/26/11 15:04:37","429495.5783","7.7","214.07","149","60.0","12"
"12/26/11 15:09:37","429495.5792","6.6","214.75","213","60.0","12"
"12/26/11 15:14:36","429495.5799","14.3","213.84","149","60.03","11"
"12/26/11 15:19:36","429495.5804","0.0","214.36","0","60.03","11"
"12/26/11 15:24:35","429495.581","13.9","213.63","32","60.0","11"
"12/26/11 15:29:37","429495.5814","13.1","213.58","32","60.03","11"
"12/27/11 09:12:59","0.0","13.8","212.69","19","60.03","-3"
"12/27/11 09:18:01","3.0E-4","0.0","212.33","204","60.03","-4"
"12/27/11 09:22:59","6.0E-4","0.0","211.71","0","60.0","-3"
"12/27/11 09:48:00","0.0011","0.0","213.06","103","60.03","-3"
"12/27/11 09:52:58","0.0014","11.8","213.0","14","60.03","-3"
"12/27/11 09:57:58","0.0018","7.2","213.21","241","60.03","-3"
"12/27/11 10:02:58","0.0022","11.6","212.65","1","60.03","-3"
"12/27/11 10:07:58","0.0027","0.0","212.52","0","60.0","-3"
"12/27/11 10:12:59","0.0032","0.0","212.85","0","60.0","-3"
"12/27/11 10:17:59","0.0037","11.7","212.17","1","60.03","-3"
"12/27/11 10:23:00","0.0042","0.0","212.36","235","60.0","-3"
"12/27/11 10:27:58","0.0048","12.3","212.1","1","60.07","-3"
"12/27/11 10:32:58","0.0054","11.7","211.63","167","60.0","-3"
"12/27/11 10:37:59","0.0061","14.2","212.72","9","60.03","-3"
"12/27/11 10:43:00","0.0068","12.1","213.17","1","60.07","-3"
"12/27/11 10:48:00","0.0077","13.2","212.62","163","60.07","-3"
"12/27/11 10:52:58","0.0086","9.5","213.94","65","60.03","-3"
"12/27/11 10:57:59","0.0095","14.6","214.02","43","60.03","-3"
"12/27/11 11:02:59","0.0104","10.4","213.66","26","60.0","-3"
"12/27/11 11:07:59","0.0115","15.3","213.69","9","60.03","-3"
"12/27/11 11:12:59","0.0124","16.0","213.94","244","60.03","-3"
"12/27/11 11:17:58","0.0135","13.0","214.04","31","60.03","-3"
"12/27/11 11:23:00","0.0146","19.9","214.13","164","60.0","-3"
"12/27/11 11:27:59","0.0156","14.1","214.37","2","60.03","-3"
"12/27/11 11:32:59","0.0166","5.9","212.97","286","60.07","-3"
"12/27/11 11:37:59","0.0177","14.5","212.88","41","60.03","-3"
"12/27/11 11:42:58","0.0188","17.0","212.77","9","60.03","-3"
"12/27/11 11:47:59","0.0199","15.2","212.73","151","60.03","-3"
"12/27/11 11:52:59","0.021","14.2","214.28","9","60.03","-3"
"12/27/11 11:57:59","0.0223","21.4","213.19","232","60.03","-3"
"12/27/11 12:02:59","0.0235","16.2","212.92","140","60.03","-2"
"12/27/11 12:08:00","0.0247","17.2","213.2","3","60.0","-2"
"12/27/11 12:13:00","0.0258","13.7","213.02","5","60.0","-2"
"12/27/11 12:17:58","0.0271","12.3","213.41","19","60.03","-2"
"12/27/11 12:22:59","0.0283","21.3","213.21","78","60.03","-2"
"12/27/11 12:27:59","0.0295","15.7","213.16","241","60.0","-2"
"12/27/11 12:33:00","0.0307","21.0","213.48","273","60.03","-2"
"12/27/11 12:38:00","0.0319","16.2","213.58","187","60.03","-2"
"12/27/11 12:42:59","0.0333","12.9","212.65","20","60.03","-2"
"12/27/11 12:47:59","0.0349","13.7","213.98","211","60.03","-2"
"12/27/11 12:53:00","0.0363","10.9","212.42","35","60.03","-2"
"12/27/11 12:58:00","0.0376","16.3","213.31","22","60.03","-2"
"12/27/11 13:02:59","0.0389","15.2","214.13","13","60.03","-3"
"12/27/11 13:08:00","0.0403","13.9","214.77","6","60.03","-3"
"12/27/11 13:13:00","0.0416","15.7","214.46","23","60.03","-3"
"12/27/11 13:17:58","0.0428","14.3","213.57","12","60.07","-3"
"12/27/11 13:22:58","0.0438","19.0","213.39","243","60.0","-3"
"12/27/11 13:27:59","0.0449","15.9","213.38","32","60.03","-3"
"12/27/11 13:32:59","0.0459","14.2","214.08","138","60.03","-3"
"12/27/11 13:37:58","0.0468","16.2","214.58","2","60.03","-3"
"12/27/11 13:43:00","0.0477","11.3","214.54","213","60.0","-3"
"12/27/11 13:47:59","0.0486","14.0","214.01","38","60.03","-3"
"12/27/11 13:52:58","0.0494","10.4","214.14","6","60.03","-4"
"12/27/11 13:57:59","0.0502","7.3","213.39","240","60.03","-4"
"12/27/11 14:02:59","0.0511","12.1","214.08","77","60.0","-4"
"12/27/11 14:07:59","0.0521","14.7","213.6","76","60.03","-4"
"12/27/11 14:12:59","0.0532","11.8","214.39","56","60.03","-4"
"12/27/11 14:17:59","0.0541","6.0","213.81","189","60.07","-4"
"12/27/11 14:23:00","0.0551","4.0","213.44","174","60.03","-4"
"12/27/11 14:27:59","0.0561","13.9","214.44","2","60.03","-4"
"12/27/11 14:32:59","0.0569","13.9","214.43","5","60.03","-4"
"12/27/11 14:37:59","0.0576","14.5","214.6","1","60.03","-4"
"12/27/11 14:42:59","0.0586","14.2","213.95","12","60.03","-4"
"12/27/11 14:47:59","0.0592","6.5","213.99","237","60.03","-4"
"12/27/11 14:52:58","0.0598","0.0","213.55","0","60.03","-4"
"12/27/11 14:57:59","0.0604","14.9","213.92","17","60.0","-4"
"12/27/11 15:02:59","0.0607","0.0","214.28","0","60.07","-4"
"12/27/11 15:07:59","0.0611","2.6","214.15","234","60.0","-4"
"12/28/11 08:53:02","0.0611","0.0","213.41","0","60.07","-6"
"12/28/11 08:58:02","0.0611","0.0","211.78","0","60.03","-6"
"12/28/11 09:23:00","0.0624","8.6","211.7","246","60.03","-4"
"12/28/11 09:27:59","0.0632","14.8","211.17","2","60.03","-4"
"12/28/11 09:33:00","0.0639","5.9","211.7","235","60.03","-4"
"12/28/11 09:37:59","0.0646","14.3","213.77","225","60.03","-3"
"12/28/11 09:43:00","0.0653","6.5","213.27","204","60.03","-3"
"12/28/11 09:48:00","0.0661","14.9","213.09","6","60.03","-3"
"12/28/11 09:52:58","0.0671","13.9","212.97","60","60.03","-2"
"12/28/11 09:57:59","0.0682","16.3","213.78","5","60.07","-2"
"12/28/11 10:03:00","0.0696","24.4","212.92","171","60.03","-1"
"12/28/11 10:08:00","0.0709","15.5","212.86","5","60.03","-1"
"12/28/11 10:13:00","0.0721","13.1","212.94","280","60.03","-1"
"12/28/11 10:18:00","0.0734","23.0","211.55","109","60.03","0"
"12/28/11 10:22:59","0.0745","14.5","213.21","21","60.03","0"
"12/28/11 10:27:59","0.0754","14.9","213.22","1","60.03","0"
"12/28/11 10:33:00","0.0763","13.1","212.63","100","60.03","0"
"12/28/11 10:37:59","0.0772","11.5","213.23","0","60.07","0"
"12/28/11 10:42:59","0.0784","17.6","213.07","29","60.03","0"
"12/28/11 10:47:59","0.0798","16.7","213.74","208","60.0","0"
"12/28/11 10:52:59","0.0811","15.3","213.65","40","60.03","0"
"12/28/11 10:58:00","0.0825","24.7","213.39","92","60.03","0"
"12/28/11 11:03:00","0.0842","30.3","213.49","253","60.0","0"
"12/28/11 11:07:59","0.086","34.3","213.43","156","60.03","0"
"12/28/11 11:13:00","0.0882","25.8","213.16","258","60.03","0"
"12/28/11 11:17:59","0.0902","15.5","213.2","24","60.03","0"
"12/28/11 11:22:59","0.092","25.1","213.72","162","60.07","0"
"12/28/11 11:28:00","0.0942","26.6","213.83","106","60.03","0"
"12/28/11 11:32:59","0.0966","32.6","213.83","155","60.03","0"
"12/28/11 11:37:59","0.0987","25.6","213.32","19","60.03","0"
"12/28/11 11:42:59","0.1014","33.3","213.69","249","60.07","1"
"12/28/11 11:48:00","0.1046","41.1","214.22","235","60.03","1"
"12/28/11 11:52:59","0.1082","40.1","213.62","103","60.03","1"
"12/28/11 11:58:00","0.1116","37.4","213.37","167","60.0","1"
"12/28/11 12:02:59","0.1149","48.7","213.96","232","60.0","1"
"12/28/11 12:08:00","0.1184","48.1","213.75","344","60.03","1"
"12/28/11 12:13:00","0.1215","36.7","213.39","108","60.0","1"
"12/28/11 12:18:00","0.1247","58.6","213.74","81","60.03","2"
"12/28/11 12:23:00","0.1286","56.1","214.3","91","60.07","2"
"12/28/11 12:27:59","0.1356","91.4","214.75","441","60.0","2"
"12/28/11 12:33:00","0.1416","88.8","213.61","431","60.03","2"
"12/28/11 12:37:59","0.1483","85.3","214.57","419","60.03","3"
"12/28/11 12:43:00","0.1566","97.8","215.43","472","60.07","4"
"12/28/11 12:47:59","0.165","104.0","215.36","498","60.0","4"
"12/28/11 12:52:59","0.1757","134.4","215.49","628","60.03","5"
"12/28/11 12:57:59","0.1874","181.7","217.63","823","60.03","6"
"12/28/11 13:02:59","0.202","190.1","218.0","855","60.0","6"
"12/28/11 13:08:00","0.2163","181.1","217.34","821","60.03","8"
"12/28/11 13:12:59","0.2287","108.4","215.72","518","60.03","8"
"12/28/11 13:17:59","0.2357","88.1","215.78","428","60.03","7"
"12/28/11 13:23:00","0.2408","65.0","214.85","368","60.03","6"
"12/28/11 13:28:00","0.2447","42.2","214.99","260","60.07","5"
"12/28/11 13:32:59","0.2483","45.9","214.36","333","60.0","5"
"12/28/11 13:38:00","0.2513","41.0","214.57","218","60.03","4"
