"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"12/28/11 13:42:59","0.2541","39.7","214.51","86","60.0","3"
"12/28/11 13:47:59","0.2567","28.6","214.66","216","60.03","2"
"12/28/11 13:53:00","0.2589","20.4","213.63","103","60.03","2"
"12/28/11 13:57:59","0.2607","23.1","213.44","95","60.07","1"
"12/28/11 14:03:00","0.2626","21.3","213.63","17","60.03","1"
"12/28/11 14:08:00","0.2644","33.0","213.6","172","60.03","1"
"12/28/11 14:12:59","0.2662","29.7","213.5","118","60.0","0"
"12/28/11 14:18:00","0.2678","14.2","214.5","32","60.03","0"
"12/28/11 14:22:59","0.2692","12.9","213.74","5","60.03","0"
"12/28/11 14:28:00","0.2705","14.8","213.6","257","60.03","-1"
"12/28/11 14:33:00","0.2717","9.4","212.99","10","60.0","-1"
"12/28/11 14:37:59","0.2726","12.9","213.54","3","60.03","-1"
"12/28/11 14:42:59","0.2734","0.0","214.12","84","60.0","-1"
"12/28/11 14:48:00","0.274","15.5","213.34","0","60.0","-1"
"12/28/11 14:52:59","0.2745","0.0","213.15","220","60.03","-2"
"12/28/11 14:58:00","0.2749","14.1","213.93","4","60.07","-2"
"12/28/11 15:03:00","0.2753","0.0","213.77","0","60.03","-2"
"12/28/11 15:07:59","0.2755","14.2","213.38","0","60.03","-2"
"12/29/11 10:08:06","0.2755","0.0","213.05","0","60.0","-1"
"12/29/11 10:13:01","0.2755","0.0","212.8","0","60.03","0"
"12/29/11 10:18:00","0.2755","0.0","213.16","0","60.03","0"
"12/29/11 10:23:00","0.2755","0.0","212.98","0","60.03","0"
"12/29/11 10:47:59","0.2759","0.0","213.21","0","60.0","1"
"12/29/11 10:53:00","0.2762","11.3","213.36","4","60.03","2"
"12/29/11 10:57:59","0.2765","0.0","213.72","0","60.07","2"
"12/29/11 11:33:00","0.2765","0.0","212.84","0","60.03","2"
"12/29/11 11:38:03","0.2765","0.0","213.06","0","60.0","2"
"12/29/11 11:43:01","0.2768","0.0","213.16","0","60.0","3"
"12/29/11 11:47:59","0.2772","0.0","214.11","0","60.03","4"
"12/29/11 11:53:01","0.2777","11.1","213.68","0","60.03","5"
"12/29/11 11:58:01","0.2782","13.4","213.07","0","60.03","5"
"12/29/11 12:03:00","0.2788","15.2","213.67","89","60.03","6"
"12/29/11 12:08:00","0.2794","13.0","213.82","0","60.03","6"
"12/29/11 12:13:00","0.2801","12.2","213.13","1","60.0","6"
"12/29/11 12:18:00","0.2807","14.6","213.34","4","60.03","6"
"12/29/11 12:23:01","0.2814","14.2","213.65","58","60.0","6"
"12/29/11 12:27:59","0.282","3.4","214.7","186","60.0","6"
"12/29/11 12:33:01","0.2828","15.9","214.48","18","60.0","6"
"12/29/11 12:38:01","0.2836","12.1","213.49","13","60.0","5"
"12/29/11 12:43:01","0.2843","0.0","214.04","10","60.03","5"
"12/29/11 12:48:00","0.2849","12.0","214.28","82","60.03","5"
"12/29/11 12:53:00","0.2856","15.8","214.43","12","60.0","5"
"12/29/11 12:58:01","0.2864","11.6","214.44","0","60.0","5"
"12/29/11 13:03:01","0.2871","6.1","214.54","158","60.0","5"
"12/29/11 13:08:00","0.2877","1.3","212.96","0","60.0","5"
"12/29/11 13:13:01","0.2884","14.1","212.9","26","60.03","5"
"12/29/11 13:18:01","0.289","12.1","213.05","12","60.03","4"
"12/29/11 13:23:01","0.2896","0.0","212.91","0","60.0","4"
"12/29/11 13:27:59","0.2901","7.5","213.54","0","60.03","4"
"12/29/11 13:33:01","0.2905","0.0","213.45","0","60.03","3"
"12/29/11 13:38:02","0.2908","15.0","213.23","15","60.0","3"
"12/29/11 13:43:01","0.2912","12.9","213.63","2","60.0","3"
"12/29/11 13:47:59","0.2916","14.4","213.65","1","60.0","3"
"12/29/11 13:53:00","0.292","0.0","213.95","0","60.03","3"
"12/29/11 13:58:04","0.2924","9.6","213.49","0","60.0","3"
"12/29/11 14:03:03","0.293","9.8","213.09","0","60.0","3"
"12/29/11 14:07:59","0.2936","0.0","213.41","0","60.03","3"
"12/29/11 14:12:59","0.2942","0.0","213.64","0","60.0","3"
"12/29/11 14:42:59","0.2942","0.0","213.08","0","60.0","0"
"12/29/11 14:48:01","0.2942","0.0","213.33","0","60.03","0"
"12/29/11 14:53:00","0.2942","0.0","212.58","0","60.03","0"
"12/29/11 15:23:01","0.2942","0.0","212.61","0","60.0","0"
"12/29/11 15:28:01","0.2942","0.0","212.92","175","60.0","0"
"12/29/11 15:33:00","0.2942","0.0","212.56","0","60.0","0"
"12/30/11 09:33:03","0.2942","0.0","213.46","0","60.03","0"
"12/30/11 09:38:01","0.2942","0.0","214.08","0","60.03","0"
"12/30/11 10:08:01","0.2944","12.9","212.62","100","60.03","2"
"12/30/11 10:13:00","0.2947","7.9","212.66","0","60.0","2"
"12/30/11 10:18:01","0.295","0.0","213.01","0","60.03","3"
"12/30/11 10:23:00","0.2953","0.0","211.48","0","60.03","3"
"12/30/11 10:28:01","0.2958","0.0","211.27","0","60.03","3"
"12/30/11 10:33:03","0.2962","15.5","211.86","11","60.0","3"
"12/30/11 10:38:02","0.2967","10.9","212.19","1","60.0","4"
"12/30/11 10:43:01","0.2971","0.0","211.91","0","60.03","4"
"12/30/11 10:48:02","0.2976","5.8","212.67","0","60.0","4"
"12/30/11 10:53:01","0.2981","15.1","212.5","247","60.0","4"
"12/30/11 10:58:01","0.2986","0.0","211.7","0","60.07","4"
"12/30/11 11:03:04","0.2991","15.2","212.34","97","60.03","5"
"12/30/11 11:08:00","0.2997","15.5","211.89","1","60.03","5"
"12/30/11 11:13:03","0.3002","11.5","212.0","9","60.03","5"
"12/30/11 11:18:03","0.3007","15.5","212.22","19","60.07","5"
"12/30/11 11:23:00","0.3012","0.0","212.36","0","60.03","5"
"12/30/11 11:28:01","0.3017","0.0","212.17","0","60.03","5"
"12/30/11 11:33:00","0.3022","14.5","211.95","20","60.0","5"
"12/30/11 11:38:01","0.3028","0.0","212.36","0","60.03","6"
"12/30/11 11:43:01","0.3033","5.2","212.35","0","60.03","6"
"12/30/11 11:48:01","0.3039","9.4","213.02","226","60.03","6"
"12/30/11 11:53:02","0.3045","7.1","212.94","232","60.07","6"
"12/30/11 11:58:03","0.3052","14.2","212.35","3","60.03","5"
"12/30/11 12:03:00","0.3058","13.9","212.39","1","60.0","6"
"12/30/11 12:08:02","0.3065","14.8","212.74","3","60.03","5"
"12/30/11 12:13:01","0.3071","0.0","212.49","196","60.03","5"
"12/30/11 12:18:00","0.3077","14.2","212.93","0","60.03","5"
"12/30/11 12:23:02","0.3083","0.3","212.51","0","60.03","5"
"12/30/11 12:28:00","0.3089","6.4","212.72","185","60.03","5"
"12/30/11 12:33:01","0.3095","11.3","212.87","50","60.0","5"
"12/30/11 12:38:02","0.3101","13.1","212.38","177","60.0","5"
"12/30/11 12:43:01","0.3108","10.7","212.0","2","60.03","5"
"12/30/11 12:48:01","0.3117","4.2","212.48","216","60.0","4"
"12/30/11 12:53:00","0.3125","14.5","212.76","45","60.03","5"
"12/30/11 12:58:01","0.3134","7.4","212.48","273","60.03","5"
"12/30/11 13:03:02","0.3141","7.0","213.0","150","60.03","5"
"12/30/11 13:08:02","0.3149","0.0","212.6","0","60.03","5"
"12/30/11 13:13:01","0.3156","16.1","212.96","48","60.03","5"
"12/30/11 13:18:02","0.3162","14.6","213.05","91","60.03","5"
"12/30/11 13:23:00","0.3168","0.0","213.12","0","60.03","5"
"12/30/11 13:28:01","0.3173","9.0","213.56","0","60.03","5"
"12/30/11 13:33:01","0.3178","0.0","213.0","0","60.03","5"
"12/30/11 13:38:01","0.3182","12.3","213.26","10","60.03","4"
"12/30/11 13:43:01","0.3186","14.0","212.92","9","60.03","4"
"12/30/11 14:13:01","0.3192","0.0","212.19","0","60.0","4"
"12/30/11 14:18:00","0.3195","11.9","213.24","23","60.0","4"
"12/30/11 14:23:02","0.3195","0.0","213.36","0","60.03","3"
"12/31/11 08:48:04","0.3198","0.0","212.72","0","60.03","1"
"12/31/11 08:53:06","0.3202","14.3","212.35","177","60.03","1"
"12/31/11 08:58:00","0.3208","12.6","212.77","26","60.03","1"
"12/31/11 09:03:04","0.3214","14.6","213.15","2","60.03","1"
"12/31/11 09:08:01","0.3222","12.8","212.14","48","60.0","1"
"12/31/11 09:13:00","0.3229","16.4","212.46","1","60.03","2"
"12/31/11 09:18:01","0.3238","11.9","212.22","11","60.03","2"
"12/31/11 09:23:02","0.3248","11.4","212.24","2","60.03","2"
"12/31/11 09:28:00","0.3262","20.7","212.92","41","60.03","3"
"12/31/11 09:33:02","0.3278","31.8","213.13","107","60.03","3"
"12/31/11 09:38:02","0.3297","31.0","213.32","60","60.03","3"
"12/31/11 09:43:01","0.3314","11.3","212.61","16","60.03","4"
"12/31/11 09:48:02","0.3328","24.8","213.22","229","60.03","4"
"12/31/11 09:53:01","0.334","15.8","212.69","4","60.0","5"
"12/31/11 09:58:02","0.3352","7.8","212.61","195","60.07","4"
"12/31/11 10:03:01","0.3362","10.3","212.72","216","60.03","4"
"12/31/11 10:08:01","0.3373","11.6","212.79","3","60.03","4"
"12/31/11 10:13:01","0.3385","26.0","212.82","265","60.03","4"
"12/31/11 10:18:02","0.3402","24.0","213.28","35","60.0","5"
"12/31/11 10:23:00","0.3425","38.9","213.06","300","60.03","5"
"12/31/11 10:28:02","0.345","33.2","213.18","69","60.03","5"
"12/31/11 10:33:01","0.3474","36.1","212.81","196","60.03","5"
"12/31/11 10:38:02","0.3499","39.5","212.78","159","60.03","6"
"12/31/11 10:43:02","0.3526","30.7","213.73","167","60.03","6"
"12/31/11 10:48:01","0.3552","23.4","212.87","148","60.0","6"
"12/31/11 10:53:02","0.3568","14.5","212.48","18","60.03","6"
"12/31/11 10:58:02","0.3582","12.5","212.13","39","60.0","6"
"12/31/11 11:03:00","0.3594","15.8","212.31","8","60.0","6"
"12/31/11 11:08:01","0.3607","15.8","212.67","3","60.03","6"
"12/31/11 11:13:00","0.3622","16.9","212.0","19","60.03","6"
"12/31/11 11:18:01","0.3636","12.6","213.74","3","60.07","6"
"12/31/11 11:23:00","0.3648","14.3","212.6","35","60.03","5"
"12/31/11 11:28:01","0.3659","18.9","212.85","198","60.0","5"
"12/31/11 11:33:02","0.3671","25.3","212.97","176","60.0","6"
"12/31/11 11:38:01","0.3689","26.7","213.57","294","60.03","6"
"12/31/11 11:43:02","0.3708","35.6","213.98","215","60.03","6"
"12/31/11 11:48:01","0.3729","23.5","213.52","142","60.0","6"
"12/31/11 11:53:02","0.3749","35.6","213.13","91","60.03","6"
"12/31/11 11:58:02","0.3768","30.9","213.56","128","60.03","6"
"12/31/11 12:03:00","0.3785","21.4","212.97","58","60.0","6"
"12/31/11 12:08:02","0.3803","30.9","212.84","65","60.03","6"
"12/31/11 12:13:02","0.3821","20.9","213.49","17","60.03","6"
"12/31/11 12:18:02","0.3838","28.4","213.4","78","60.03","6"
"12/31/11 12:23:02","0.3854","22.7","212.72","167","60.03","6"
"12/31/11 12:28:01","0.3871","23.9","212.96","256","60.03","6"
"12/31/11 12:33:01","0.3889","17.7","213.45","35","60.0","6"
"12/31/11 12:38:02","0.3907","22.2","213.47","287","60.07","6"
"12/31/11 12:43:01","0.3923","29.4","213.58","121","60.03","6"
"12/31/11 12:48:01","0.3938","13.8","213.19","135","60.03","6"
"12/31/11 12:53:01","0.395","12.5","212.6","66","60.03","6"
"12/31/11 12:58:02","0.3963","21.0","213.86","130","60.03","6"
"12/31/11 13:03:00","0.3977","19.5","213.78","97","60.0","6"
"12/31/11 13:08:01","0.399","16.3","213.57","18","60.03","6"
"12/31/11 13:13:02","0.4004","24.7","213.56","276","60.03","6"
"12/31/11 13:18:02","0.4016","23.7","213.46","139","60.03","6"
"12/31/11 13:23:00","0.4027","12.1","213.39","28","60.07","6"
"12/31/11 13:28:02","0.4037","14.1","213.62","83","60.0","6"
"12/31/11 13:33:01","0.4045","14.4","213.5","9","60.0","6"
"12/31/11 13:38:00","0.4054","9.4","213.48","0","60.03","6"
"12/31/11 13:43:01","0.4061","13.4","213.89","24","60.0","6"
"12/31/11 13:48:00","0.4067","0.0","213.98","0","60.0","6"
"12/31/11 13:53:01","0.4072","12.9","213.95","9","60.03","6"
"12/31/11 13:58:02","0.4077","13.0","214.13","0","60.03","6"
"12/31/11 14:03:01","0.408","0.0","212.9","0","60.03","6"
"12/31/11 14:08:01","0.4083","7.6","212.97","0","60.03","6"
"12/31/11 14:13:01","0.4085","12.5","213.33","50","60.03","5"
"12/31/11 14:18:01","0.4086","0.0","213.45","0","60.03","4"
"12/31/11 14:33:03","0.4086","0.0","213.26","0","60.0","4"
"12/31/11 14:38:02","0.4086","0.0","213.66","0","60.03","3"
"12/31/11 14:43:02","0.4086","0.0","212.97","0","60.03","3"
"01/01/12 10:53:03","0.4112","21.9","212.98","23","60.03","1"
"01/01/12 10:58:03","0.413","25.8","212.97","41","60.0","1"
"01/01/12 11:03:01","0.4142","13.6","212.85","42","60.0","1"
"01/01/12 11:08:02","0.4158","24.8","212.29","33","60.0","2"
"01/01/12 11:13:03","0.4171","21.8","212.56","263","60.0","2"
"01/01/12 11:18:02","0.4182","15.3","212.62","1","60.0","2"
"01/01/12 11:23:01","0.4193","25.0","211.71","149","60.03","2"
"01/01/12 11:28:02","0.4204","12.3","211.43","3","60.0","2"
"01/01/12 11:33:03","0.4213","11.7","212.28","15","60.03","2"
"01/01/12 11:38:02","0.422","0.0","212.2","83","60.03","2"
"01/01/12 11:43:01","0.4228","0.0","212.89","0","60.0","2"
"01/01/12 11:48:03","0.4238","13.8","212.31","179","60.0","2"
"01/01/12 11:53:02","0.4252","13.3","211.82","7","60.03","2"
"01/01/12 11:58:01","0.4264","23.0","212.26","189","60.0","2"
"01/01/12 12:03:02","0.4276","12.0","212.3","3","60.03","2"
"01/01/12 12:08:02","0.4288","15.2","212.7","58","60.0","2"
"01/01/12 12:13:03","0.43","19.1","212.48","245","60.03","1"
"01/01/12 12:18:01","0.431","11.8","212.19","3","60.03","2"
"01/01/12 12:23:03","0.4319","14.8","212.52","3","60.0","2"
"01/01/12 12:28:02","0.4329","21.9","212.08","240","60.03","2"
"01/01/12 12:33:02","0.434","16.3","212.79","10","60.0","2"
"01/01/12 12:38:01","0.435","7.3","212.73","167","60.03","2"
"01/01/12 12:43:02","0.4359","8.7","212.77","173","60.03","1"
"01/01/12 12:48:02","0.437","11.5","212.41","36","60.0","2"
"01/01/12 12:53:05","0.4379","20.3","212.49","45","60.0","2"
"01/01/12 12:58:01","0.439","16.4","212.24","96","60.03","2"
"01/01/12 13:03:03","0.4398","16.2","212.49","24","60.0","1"
"01/01/12 13:08:02","0.4406","10.8","213.02","65","60.03","2"
"01/01/12 13:13:04","0.4411","15.0","213.05","85","60.0","2"
"01/01/12 13:18:03","0.4417","11.3","212.44","0","60.03","1"
"01/01/12 13:23:02","0.4423","12.9","211.42","44","60.0","1"
"01/01/12 13:28:03","0.4429","12.1","212.27","29","60.03","1"
"01/01/12 13:33:02","0.4434","0.0","212.7","0","60.0","1"
"01/01/12 13:38:01","0.4439","14.0","212.14","27","60.0","1"
"01/01/12 13:43:01","0.4442","0.0","212.53","0","60.0","1"
"01/01/12 13:48:01","0.4448","0.0","213.1","0","60.0","1"
"01/01/12 13:53:03","0.4452","0.0","212.87","236","60.03","1"
"01/01/12 13:58:02","0.4456","11.0","211.82","7","60.0","1"
"01/01/12 14:03:03","0.4461","6.3","211.89","243","60.0","1"
"01/01/12 14:08:03","0.4465","14.0","212.43","43","60.0","1"
"01/02/12 09:23:02","0.4465","0.0","213.84","0","60.03","-6"
"01/02/12 09:48:03","0.4468","11.2","214.19","50","60.03","-5"
"01/02/12 09:58:02","0.4472","0.0","212.66","0","60.0","-5"
"01/02/12 10:03:02","0.4474","12.6","213.34","150","60.03","-5"
"01/02/12 10:08:03","0.4477","7.9","213.39","0","60.03","-4"
"01/02/12 10:13:03","0.448","0.0","212.98","0","60.03","-4"
"01/02/12 10:18:04","0.4483","0.0","212.92","0","60.0","-4"
"01/02/12 10:23:03","0.4487","10.7","213.06","0","60.03","-4"
"01/02/12 10:28:03","0.4493","13.7","213.68","10","60.03","-4"
"01/02/12 10:33:03","0.4499","0.0","212.46","0","60.03","-4"
"01/02/12 10:38:02","0.4505","10.9","213.23","16","60.0","-4"
"01/02/12 10:43:02","0.451","9.4","212.89","157","60.03","-4"
"01/02/12 10:48:04","0.4517","0.0","213.37","13","60.03","-4"
"01/02/12 10:53:02","0.4522","2.8","213.9","238","60.03","-4"
"01/02/12 10:58:03","0.4527","14.4","214.06","3","60.0","-4"
"01/02/12 11:03:03","0.4532","0.0","214.27","238","60.03","-4"
"01/02/12 11:08:03","0.4538","11.0","214.43","7","60.03","-4"
"01/02/12 11:13:03","0.4544","14.2","214.4","0","60.0","-4"
"01/02/12 11:18:04","0.4552","12.0","213.4","10","60.03","-4"
"01/02/12 11:23:02","0.4564","30.2","212.57","245","60.03","-4"
"01/02/12 11:28:02","0.4582","12.3","212.44","31","60.03","-4"
"01/02/12 11:33:02","0.4595","19.8","212.2","227","60.03","-4"
"01/02/12 11:38:02","0.4608","15.3","211.55","5","60.03","-4"
"01/02/12 11:43:03","0.4619","13.6","213.04","152","60.03","-4"
"01/02/12 11:48:02","0.463","13.3","214.27","221","60.03","-4"
"01/02/12 11:58:02","0.4653","13.7","213.57","11","60.07","-4"
"01/02/12 12:03:06","0.4665","15.1","213.36","13","60.03","-4"
"01/02/12 12:08:03","0.4674","10.6","214.28","0","60.03","-5"
"01/02/12 12:13:03","0.4683","7.4","214.31","197","60.03","-5"
"01/02/12 12:18:03","0.4691","13.7","214.27","5","60.0","-5"
"01/02/12 12:23:04","0.4701","13.6","214.42","43","60.03","-5"
"01/02/12 12:28:02","0.4712","12.5","213.75","10","60.03","-5"
"01/02/12 12:33:06","0.4724","11.3","213.99","26","60.07","-4"
"01/02/12 12:38:05","0.4734","13.6","214.29","48","60.0","-5"
"01/02/12 12:43:03","0.4744","16.8","213.63","5","60.03","-5"
"01/02/12 12:48:03","0.4753","4.4","213.97","248","60.03","-5"
"01/02/12 12:53:02","0.4763","11.1","214.4","1","60.03","-5"
"01/02/12 12:58:03","0.4771","12.6","213.91","136","60.03","-5"
"01/02/12 13:03:03","0.4782","15.3","213.34","27","60.03","-5"
"01/02/12 13:08:02","0.4791","13.1","214.02","1","60.03","-5"
"01/02/12 13:13:04","0.4803","15.7","214.35","15","60.0","-5"
"01/02/12 13:18:05","0.4815","21.1","214.76","107","60.03","-4"
"01/02/12 13:23:02","0.4826","15.5","212.65","242","60.03","-4"
"01/02/12 13:28:02","0.4841","18.7","214.3","258","60.03","-4"
"01/02/12 13:33:03","0.4857","11.4","214.35","253","60.03","-4"
"01/02/12 13:38:03","0.4871","20.7","214.37","20","60.03","-4"
"01/02/12 13:43:02","0.4887","11.7","214.32","248","60.0","-4"
"01/02/12 13:48:03","0.4895","10.4","213.88","5","60.07","-5"
"01/02/12 13:53:02","0.4903","0.0","214.03","237","60.03","-5"
"01/02/12 13:58:03","0.491","14.0","213.39","2","60.03","-5"
"01/02/12 14:03:03","0.4918","12.3","213.71","94","60.03","-5"
"01/02/12 14:08:03","0.4929","10.3","213.93","23","60.03","-5"
"01/02/12 14:13:02","0.4943","11.8","213.66","21","60.0","-5"
"01/02/12 14:18:03","0.495","11.2","213.26","24","60.03","-4"
"01/02/12 14:23:02","0.4959","16.8","212.64","5","60.0","-5"
"01/02/12 14:28:02","0.4971","21.8","213.7","20","60.0","-5"
"01/02/12 14:33:03","0.4982","13.7","212.88","1","60.0","-5"
"01/02/12 14:38:03","0.499","0.0","213.29","0","60.03","-5"
"01/02/12 14:43:02","0.4997","3.8","213.26","161","60.03","-5"
"01/02/12 14:48:03","0.5006","0.0","213.53","0","60.0","-5"
"01/02/12 14:53:02","0.5014","16.1","211.94","44","60.03","-5"
"01/02/12 14:58:02","0.5021","13.0","212.26","197","60.07","-5"
"01/02/12 15:03:03","0.5028","14.4","212.87","0","60.03","-5"
"01/02/12 15:08:03","0.5038","7.6","213.25","0","60.0","-5"
"01/02/12 15:13:02","0.5044","14.6","213.17","1","60.03","-5"
"01/02/12 15:18:03","0.505","7.2","213.36","0","60.03","-5"
"01/02/12 15:23:03","0.5052","0.0","213.23","115","60.03","-5"
"01/03/12 07:58:04","0.5065","12.0","213.78","121","60.03","-11"
"01/03/12 08:38:04","0.5065","11.4","214.02","81","60.03","-9"
"01/03/12 08:43:02","0.5068","0.0","212.39","0","60.0","-8"
"01/03/12 08:48:03","0.5072","0.0","212.76","0","60.03","-8"
"01/03/12 08:53:03","0.5077","7.2","212.49","0","60.0","-8"
"01/03/12 08:58:02","0.5081","0.0","212.65","0","60.03","-6"
"01/03/12 09:03:04","0.5086","0.0","213.15","0","60.0","-6"
"01/03/12 09:08:03","0.5089","11.7","213.13","233","60.03","-6"
"01/03/12 09:33:07","0.5126","115.6","215.0","551","60.03","-5"
"01/03/12 09:38:03","0.5213","94.9","215.57","459","60.03","-4"
"01/03/12 09:43:02","0.5256","43.7","214.03","380","60.03","-4"
"01/03/12 09:48:04","0.5295","51.7","213.54","336","60.03","-3"
"01/03/12 09:53:04","0.5326","36.2","213.18","215","60.07","-3"
"01/03/12 09:58:03","0.5356","78.2","214.07","386","60.0","-3"
"01/03/12 10:03:03","0.5456","165.2","215.88","758","60.03","-2"
"01/03/12 10:08:04","0.5544","50.8","214.18","89","60.0","-1"
"01/03/12 10:13:03","0.5587","63.5","214.15","415","60.03","-1"
"01/03/12 10:18:04","0.5622","41.2","213.45","224","60.0","-1"
"01/03/12 10:23:02","0.5651","35.9","214.58","101","60.07","-2"
"01/03/12 10:28:03","0.5684","46.1","213.94","197","60.03","-2"
"01/03/12 10:33:03","0.5729","46.8","213.83","136","60.03","-2"
"01/03/12 10:38:04","0.5767","59.4","214.72","380","60.03","-2"
"01/03/12 10:43:04","0.5795","40.5","213.89","153","60.03","-2"
"01/03/12 10:48:04","0.5829","43.6","214.59","346","60.0","-1"
"01/03/12 10:53:03","0.5866","40.6","214.33","240","60.0","-1"
"01/03/12 10:58:03","0.5889","25.8","214.88","268","60.11","-1"
"01/03/12 11:03:02","0.5908","29.0","213.6","80","60.03","-1"
"01/03/12 11:08:03","0.5926","23.2","213.34","132","60.0","-1"
"01/03/12 11:13:04","0.5944","16.7","213.38","213","60.07","-1"
"01/03/12 11:18:02","0.596","20.0","213.72","109","60.03","-2"
"01/03/12 11:23:03","0.5976","10.3","213.89","22","60.03","-2"
"01/03/12 11:28:03","0.5989","14.2","212.53","57","60.0","-2"
"01/03/12 11:33:03","0.6003","13.0","212.26","5","60.0","-2"
"01/03/12 11:38:02","0.6015","12.7","211.96","260","60.0","-3"
"01/03/12 11:43:04","0.6026","13.4","212.29","228","60.03","-3"
"01/03/12 11:48:04","0.6037","17.2","211.84","69","60.03","-3"
"01/03/12 11:53:04","0.6047","12.7","212.25","53","60.0","-3"
"01/03/12 11:58:05","0.6057","23.3","213.17","243","60.07","-3"
"01/03/12 12:03:05","0.6068","14.0","213.6","2","60.03","-3"
"01/03/12 12:08:04","0.6078","6.4","212.23","237","60.0","-3"
"01/03/12 12:13:04","0.6087","12.7","212.81","10","60.03","-4"
"01/03/12 12:18:03","0.6098","23.5","212.44","83","60.03","-3"
"01/03/12 12:23:04","0.6111","13.3","213.12","191","60.03","-3"
"01/03/12 12:28:05","0.6125","19.9","213.43","21","60.07","-3"
"01/03/12 12:33:06","0.6144","33.3","212.91","146","60.03","-3"
"01/03/12 12:38:03","0.6168","27.8","211.9","124","60.03","-3"
"01/03/12 12:43:03","0.6191","19.7","212.55","166","60.03","-3"
"01/03/12 12:48:03","0.6211","30.6","212.87","114","60.03","-3"
"01/03/12 12:53:04","0.6231","13.7","212.62","234","60.03","-2"
"01/03/12 12:58:04","0.6247","17.5","213.73","29","60.03","-2"
"01/03/12 13:03:02","0.6262","15.1","213.78","24","60.07","-2"
"01/03/12 13:08:03","0.6275","13.8","213.27","4","60.03","-2"
"01/03/12 13:13:02","0.6286","22.8","212.45","202","60.03","-2"
"01/03/12 13:18:04","0.6297","13.5","212.51","55","60.0","-3"
"01/03/12 13:23:06","0.6312","12.5","214.05","11","60.0","-2"
"01/03/12 13:28:04","0.6325","15.6","213.84","176","60.03","-2"
"01/03/12 13:33:06","0.6341","28.1","213.32","95","60.03","-2"
"01/03/12 13:38:03","0.6359","19.5","213.11","229","60.03","-2"
"01/03/12 13:43:03","0.6372","13.6","212.86","19","60.03","-2"
"01/03/12 13:48:03","0.6382","11.9","213.63","11","60.03","-2"
"01/03/12 13:53:03","0.6391","15.1","213.63","8","60.03","-3"
"01/03/12 13:58:05","0.6404","29.0","213.91","129","60.07","-2"
"01/03/12 14:03:03","0.6419","26.1","213.45","49","60.0","-2"
"01/03/12 14:08:04","0.6433","12.5","213.13","17","60.07","-2"
"01/03/12 14:13:02","0.6445","12.6","213.23","254","60.07","-2"
"01/03/12 14:18:05","0.6476","71.0","214.09","356","60.03","-2"
"01/03/12 14:23:02","0.6512","39.3","213.61","247","60.0","-2"
"01/03/12 14:28:03","0.6559","71.3","214.09","386","60.03","-2"
"01/03/12 14:33:03","0.6599","34.2","213.11","84","60.07","-1"
"01/03/12 14:38:04","0.6645","79.7","215.32","390","60.03","-1"
"01/03/12 14:43:02","0.6701","67.1","214.65","337","60.03","0"
"01/03/12 14:48:03","0.6751","33.3","213.49","251","60.03","0"
"01/03/12 14:53:02","0.6768","12.6","212.44","2","60.0","0"
"01/03/12 14:58:03","0.6776","14.4","212.85","111","60.07","-1"
"01/03/12 15:03:03","0.6783","16.1","212.69","5","60.03","-1"
"01/03/12 15:08:04","0.679","15.3","212.33","6","60.0","-2"
"01/03/12 15:13:02","0.6795","0.0","212.48","0","60.03","-2"
"01/03/12 15:38:04","0.6812","13.6","212.86","20","60.0","-3"
"01/03/12 15:43:03","0.6823","13.1","212.26","71","60.03","-3"
"01/03/12 15:48:04","0.6828","0.0","212.62","0","60.0","-3"
"01/04/12 07:54:27","0.6846","30.1","214.63","145","60.07","-1"
"01/04/12 07:59:26","0.6874","36.0","214.17","192","60.03","0"
"01/04/12 08:04:27","0.6907","26.2","212.97","113","60.03","1"
"01/04/12 08:09:26","0.6931","47.6","213.95","447","60.03","1"
"01/04/12 08:14:25","0.6981","67.9","214.41","340","60.03","1"
"01/04/12 08:19:26","0.7036","77.4","214.6","385","60.03","2"
"01/04/12 08:24:25","0.7085","20.3","214.01","276","60.03","2"
"01/04/12 08:29:26","0.7135","97.8","216.05","471","60.03","3"
"01/04/12 08:34:25","0.7198","98.4","216.4","470","60.03","4"
"01/04/12 08:39:26","0.7264","78.0","215.19","386","60.03","4"
"01/04/12 08:44:27","0.7338","106.4","215.38","504","60.03","5"
"01/04/12 08:49:26","0.7417","93.3","214.54","453","60.07","6"
"01/04/12 08:54:26","0.7506","139.3","216.39","648","60.03","6"
"01/04/12 08:59:25","0.7588","39.9","213.93","191","60.03","6"
"01/04/12 09:04:26","0.763","41.6","214.53","312","60.03","6"
"01/04/12 09:09:25","0.7666","29.4","214.19","82","60.03","6"
"01/04/12 09:14:25","0.7696","31.0","214.32","86","60.03","6"
"01/04/12 09:19:26","0.7721","29.5","214.05","187","60.0","6"
"01/04/12 09:24:25","0.7739","19.7","213.89","37","60.07","6"
"01/04/12 09:29:26","0.7747","0.0","213.75","0","60.07","5"
"01/04/12 09:34:27","0.7755","0.0","213.65","72","60.07","5"
"01/04/12 09:39:25","0.7761","15.8","213.96","169","60.03","4"
"01/04/12 09:44:26","0.7771","11.4","214.03","245","60.03","4"
"01/04/12 09:49:26","0.7795","22.6","214.59","232","60.0","4"
"01/04/12 09:54:26","0.7809","12.4","214.28","4","60.03","4"
"01/04/12 09:59:26","0.7831","36.6","214.89","277","60.0","4"
"01/04/12 10:04:25","0.7852","21.1","214.1","22","60.03","4"
"01/04/12 10:09:26","0.7891","38.9","214.95","241","60.03","5"
"01/04/12 10:14:26","0.792","127.0","216.58","594","60.0","5"
"01/04/12 10:19:25","0.7959","13.2","213.8","41","60.03","5"
"01/04/12 10:24:26","0.7973","12.2","213.13","193","60.03","5"
"01/04/12 10:29:27","0.7984","15.7","213.79","244","60.03","5"
"01/04/12 10:34:26","0.7998","10.5","213.68","226","60.03","4"
"01/04/12 10:39:25","0.8006","10.4","213.87","5","60.03","4"
"01/04/12 10:44:25","0.8018","13.6","213.92","16","60.0","4"
"01/04/12 10:49:27","0.803","23.8","213.63","146","60.07","4"
"01/04/12 10:54:26","0.8045","22.2","214.63","20","60.03","4"
"01/04/12 10:59:27","0.8062","18.4","214.82","43","60.03","4"
"01/04/12 11:04:25","0.8084","12.4","214.59","283","60.0","4"
"01/04/12 11:09:25","0.8099","25.6","213.85","270","60.0","4"
"01/04/12 11:14:27","0.8111","16.4","214.41","115","60.0","4"
"01/04/12 11:19:26","0.8125","22.2","214.14","85","60.0","4"
"01/04/12 11:24:25","0.8141","30.9","213.94","142","60.0","4"
"01/04/12 11:29:27","0.8157","27.9","214.49","188","60.03","4"
"01/04/12 11:34:26","0.8175","29.9","214.18","272","59.96","4"
"01/04/12 11:39:27","0.8193","14.1","214.32","19","60.0","4"
"01/04/12 11:44:26","0.8212","13.0","213.31","17","60.0","5"
"01/04/12 11:49:25","0.8231","22.7","213.86","230","60.0","5"
"01/04/12 11:54:26","0.8259","38.7","214.45","72","60.03","5"
"01/04/12 11:59:27","0.8282","35.8","214.61","112","60.03","5"
"01/04/12 12:04:25","0.8312","38.5","214.58","122","60.03","5"
"01/04/12 12:09:27","0.8347","31.5","214.28","306","60.0","5"
"01/04/12 12:14:25","0.8378","43.9","214.23","437","60.03","5"
"01/04/12 12:19:27","0.8413","36.9","213.6","146","60.03","5"
"01/04/12 12:24:26","0.8432","20.5","213.21","268","60.03","5"
"01/04/12 12:29:26","0.8445","28.3","214.04","193","60.0","5"
"01/04/12 12:34:26","0.8505","88.9","215.73","430","60.03","6"
"01/04/12 12:39:26","0.8556","46.1","214.5","360","60.03","6"
"01/04/12 12:44:27","0.8596","38.4","214.42","200","60.0","6"
"01/04/12 12:49:25","0.863","46.7","214.92","429","60.03","6"
"01/04/12 12:54:27","0.8669","34.0","214.85","317","60.03","6"
"01/04/12 12:59:25","0.8698","187.5","218.33","843","60.07","6"
"01/04/12 13:04:26","0.8797","42.5","215.1","398","60.03","8"
"01/04/12 13:09:26","0.8843","40.3","214.65","219","60.03","7"
"01/04/12 13:14:25","0.887","38.1","214.7","95","59.96","7"
"01/04/12 13:19:26","0.8907","37.8","215.01","223","60.03","6"
"01/04/12 13:24:26","0.8949","38.8","214.77","287","60.03","6"
"01/04/12 13:29:27","0.898","41.2","214.77","183","60.03","6"
"01/04/12 13:34:25","0.9012","11.5","214.82","32","60.03","6"
"01/04/12 13:39:26","0.9034","26.5","214.98","159","60.0","6"
"01/04/12 13:44:27","0.9086","47.4","215.48","192","60.0","6"
"01/04/12 13:49:25","0.9111","22.3","214.28","21","60.0","6"
"01/04/12 13:54:25","0.9123","24.1","214.84","197","60.03","6"
"01/04/12 13:59:27","0.9138","16.8","215.13","10","60.03","6"
"01/04/12 14:04:25","0.9161","23.0","214.3","183","60.0","5"
"01/04/12 14:09:26","0.9183","21.7","215.13","20","60.03","5"
"01/04/12 14:14:26","0.9208","33.2","214.54","154","60.03","5"
"01/04/12 14:19:27","0.9256","40.5","214.39","189","60.03","6"
"01/04/12 14:24:25","0.9279","22.1","214.43","222","60.0","6"
"01/04/12 14:29:27","0.9304","11.2","215.2","160","60.0","6"
"01/04/12 14:34:26","0.9321","17.2","214.52","61","60.03","6"
"01/04/12 14:39:26","0.9338","13.5","214.66","216","60.0","6"
"01/04/12 14:44:26","0.9349","19.8","214.37","99","60.03","5"
"01/04/12 14:49:25","0.9361","15.6","214.12","1","60.0","5"
"01/04/12 15:14:27","0.9394","32.9","213.42","67","60.0","4"
"01/04/12 15:19:27","0.9432","16.4","213.37","82","60.0","4"
"01/04/12 15:24:25","0.9442","14.2","212.77","17","60.03","4"
"01/04/12 15:29:26","0.9447","6.3","213.0","169","60.03","4"
"01/05/12 09:04:25","0.9454","14.3","213.84","123","60.03","1"
"01/05/12 09:09:26","0.946","0.4","213.63","237","60.03","1"
"01/05/12 09:14:26","0.9468","1.5","213.63","228","60.03","1"
"01/05/12 09:19:27","0.9474","10.9","213.6","0","60.03","1"
"01/05/12 09:24:26","0.9481","14.8","213.72","1","60.0","2"
"01/05/12 09:29:26","0.9489","14.4","214.46","62","60.03","2"
"01/05/12 09:34:27","0.9497","14.1","213.91","11","60.07","2"
"01/05/12 09:39:26","0.9506","15.3","213.6","0","60.03","2"
"01/05/12 09:44:27","0.9515","11.0","214.3","25","60.07","3"
"01/05/12 09:49:26","0.9523","6.2","213.57","206","60.0","3"
"01/05/12 09:54:27","0.9531","14.3","213.89","1","60.07","3"
"01/05/12 09:59:27","0.9541","12.7","214.0","2","60.03","3"
"01/05/12 10:04:27","0.9551","14.7","213.91","7","60.0","4"
"01/05/12 10:09:27","0.9561","12.6","213.61","15","60.03","4"
"01/05/12 10:14:26","0.9576","22.0","213.78","20","60.0","4"
"01/05/12 10:19:27","0.9599","46.3","214.85","281","60.03","5"
"01/05/12 10:24:27","0.9639","69.4","214.67","351","60.03","5"
"01/05/12 10:29:26","0.9698","36.8","213.98","141","60.07","6"
"01/05/12 10:34:26","0.9725","35.2","214.28","269","60.03","6"
"01/05/12 10:39:27","0.9748","37.1","213.45","284","60.03","6"
"01/05/12 10:44:26","0.9787","84.4","215.24","410","60.03","6"
"01/05/12 10:49:27","0.9857","86.6","215.39","421","60.0","7"
"01/05/12 10:54:26","0.993","95.8","216.37","458","60.03","8"
"01/05/12 10:59:27","0.9998","79.0","216.31","384","60.03","8"
"01/05/12 11:04:26","1.007","102.3","217.28","487","60.03","9"
"01/05/12 11:09:27","1.0146","88.4","216.29","429","60.03","9"
"01/05/12 11:14:26","1.0217","96.7","216.73","467","60.07","10"
"01/05/12 11:19:26","1.0288","76.5","215.1","381","60.0","10"
"01/05/12 11:24:27","1.0331","60.7","214.34","356","60.07","9"
"01/05/12 11:29:26","1.0391","94.8","214.29","460","60.03","9"
"01/05/12 11:34:27","1.0458","85.9","215.29","418","60.03","9"
"01/05/12 11:39:26","1.0525","61.7","214.33","314","60.07","9"
"01/05/12 11:44:26","1.0569","42.9","213.55","203","60.03","9"
"01/05/12 11:49:26","1.0603","32.4","213.12","249","60.03","9"
"01/05/12 11:54:26","1.0628","33.9","213.38","129","60.07","9"
"01/05/12 11:59:26","1.0654","35.2","213.51","107","60.03","9"
"01/05/12 12:04:27","1.0697","105.0","215.53","504","60.03","9"
"01/05/12 12:09:26","1.0738","30.2","212.86","250","60.03","8"
"01/05/12 12:14:26","1.0764","30.1","212.95","105","60.03","8"
"01/05/12 12:19:27","1.0821","107.1","215.23","505","60.03","9"
"01/05/12 12:24:27","1.0847","12.6","213.09","16","60.03","9"
"01/05/12 12:29:26","1.0865","28.7","212.78","36","60.0","9"
"01/05/12 12:34:26","1.088","14.2","213.37","38","60.03","9"
"01/05/12 12:39:27","1.0896","52.9","213.55","371","60.03","9"
"01/05/12 12:44:26","1.0986","191.9","217.05","867","60.07","10"
"01/05/12 12:49:27","1.1135","190.0","217.03","860","60.03","13"
"01/05/12 12:54:26","1.1265","187.9","216.81","852","60.03","15"
"01/05/12 12:59:26","1.1402","163.7","217.17","749","60.03","16"
"01/05/12 13:04:27","1.1524","162.6","215.9","745","60.03","16"
"01/05/12 13:09:27","1.1649","158.8","217.09","724","60.0","17"
"01/05/12 13:14:26","1.1771","156.4","217.29","716","60.07","17"
"01/05/12 13:19:27","1.1893","154.1","217.35","703","60.03","17"
"01/05/12 13:24:27","1.2012","151.6","216.58","697","60.03","18"
"01/05/12 13:29:26","1.2128","150.7","216.45","692","60.07","18"
"01/05/12 13:34:26","1.2244","148.7","216.79","684","60.03","18"
"01/05/12 13:39:27","1.2353","137.0","216.28","637","60.0","18"
"01/05/12 13:44:27","1.2462","143.4","217.05","654","60.0","18"
"01/05/12 13:49:26","1.2571","139.0","216.51","646","60.03","18"
"01/05/12 13:54:26","1.2679","138.2","216.72","640","60.0","18"
"01/05/12 13:59:27","1.2787","131.8","216.87","614","60.03","18"
"01/05/12 14:04:27","1.2888","134.7","217.25","620","60.03","17"
"01/05/12 14:09:28","1.2991","128.0","217.5","594","60.03","18"
"01/05/12 14:14:26","1.3088","122.9","217.29","571","60.03","17"
"01/05/12 14:19:27","1.3181","118.3","216.92","555","60.0","17"
"01/05/12 14:24:27","1.3272","114.5","215.79","540","60.03","17"
"01/05/12 14:29:26","1.3353","81.0","216.0","396","60.03","16"
"01/05/12 14:34:26","1.3413","75.5","216.47","373","60.03","15"
"01/05/12 14:39:27","1.3473","65.6","215.97","331","60.03","15"
"01/05/12 14:44:26","1.3514","47.0","213.77","358","60.03","14"
"01/05/12 14:49:27","1.3549","56.6","213.41","124","60.03","14"
"01/05/12 14:54:27","1.3593","68.0","214.22","339","60.07","13"
"01/05/12 14:59:27","1.3647","72.9","214.35","361","60.03","13"
"01/05/12 15:04:27","1.3702","62.6","214.72","319","60.03","13"
"01/05/12 15:09:26","1.3742","66.2","214.2","334","60.03","13"
"01/05/12 15:14:28","1.3794","64.9","214.29","327","60.07","12"
"01/05/12 15:19:27","1.3838","41.1","214.04","187","60.0","11"
"01/05/12 15:24:27","1.3869","39.3","214.27","216","60.03","11"
"01/05/12 15:29:26","1.3898","38.6","213.4","152","60.03","11"
"01/05/12 15:34:26","1.3912","0.0","212.97","0","60.03","11"
"01/05/12 15:39:26","1.3919","11.8","213.25","15","60.0","10"
"01/05/12 15:44:27","1.3925","0.0","213.92","0","60.0","9"
"01/05/12 15:49:26","1.3929","0.0","213.32","176","60.03","9"
"01/06/12 08:14:27","1.3929","12.8","212.95","85","60.0","6"
"01/06/12 08:19:26","1.3971","71.2","215.28","357","60.03","7"
"01/06/12 08:24:26","1.4032","85.8","215.31","414","60.03","8"
"01/06/12 08:29:28","1.4102","94.7","215.91","458","60.07","8"
"01/06/12 08:34:26","1.4171","65.2","214.75","330","60.03","9"
"01/06/12 08:39:27","1.4232","114.6","215.47","539","60.03","9"
"01/06/12 08:44:28","1.4298","76.7","214.01","381","60.03","9"
"01/06/12 08:49:26","1.4351","115.3","215.7","547","60.03","9"
"01/06/12 08:54:27","1.4403","34.7","214.48","93","60.03","9"
"01/06/12 08:59:28","1.4454","29.1","214.62","173","60.03","9"
"01/06/12 09:04:27","1.4488","42.3","214.61","161","60.03","9"
"01/06/12 09:09:27","1.4557","83.5","215.4","409","60.03","9"
"01/06/12 09:14:28","1.4606","55.7","213.92","376","60.0","9"
"01/06/12 09:19:28","1.4646","46.7","214.41","415","60.03","9"
"01/06/12 09:24:27","1.4681","36.4","214.06","97","60.03","9"
"01/06/12 09:29:28","1.4717","26.0","214.5","74","60.07","9"
"01/06/12 09:34:26","1.4742","30.4","214.79","43","60.03","9"
"01/06/12 09:39:27","1.476","12.2","213.18","20","60.03","9"
"01/06/12 09:44:26","1.4776","11.0","212.37","42","60.03","8"
"01/06/12 09:49:28","1.4788","20.9","212.7","233","60.07","8"
"01/06/12 09:54:28","1.4804","22.6","213.05","247","60.0","8"
"01/06/12 09:59:27","1.4818","13.9","212.75","25","60.07","8"
"01/06/12 10:04:28","1.4835","21.2","212.99","135","60.03","8"
"01/06/12 10:09:26","1.4854","24.8","212.98","74","60.03","8"
"01/06/12 10:14:28","1.4875","30.4","213.3","23","60.0","8"
"01/06/12 10:19:27","1.4896","22.3","212.87","252","60.03","8"
"01/06/12 10:24:26","1.4912","18.2","212.46","223","60.03","9"
"01/06/12 10:29:27","1.4925","12.9","212.12","3","60.0","9"
"01/06/12 10:34:28","1.4938","13.0","212.41","155","60.03","8"
"01/06/12 10:39:27","1.4949","14.8","212.02","25","60.03","8"
"01/06/12 10:44:27","1.4961","20.2","212.18","166","60.03","8"
"01/06/12 10:49:28","1.4971","13.5","212.12","1","60.03","8"
"01/06/12 10:54:28","1.498","15.0","212.27","0","60.03","8"
"01/06/12 10:59:27","1.4989","12.6","212.56","44","60.03","8"
"01/06/12 11:04:28","1.5001","12.8","213.12","9","60.03","8"
"01/06/12 11:09:27","1.5013","12.7","212.74","27","60.03","8"
"01/06/12 11:14:27","1.5026","12.4","212.05","15","60.03","8"
"01/06/12 11:19:27","1.504","27.5","212.65","247","60.0","8"
"01/06/12 11:24:28","1.5058","26.6","212.47","101","60.03","9"
"01/06/12 11:29:28","1.5082","39.1","211.85","286","60.0","9"
"01/06/12 11:34:27","1.5111","32.7","211.48","110","60.03","9"
"01/06/12 11:39:28","1.5142","46.2","213.38","394","60.03","9"
"01/06/12 11:44:26","1.5178","53.1","213.55","202","60.03","9"
"01/06/12 11:49:27","1.5215","40.1","213.6","254","60.03","9"
"01/06/12 11:54:28","1.5247","36.8","213.58","134","60.03","9"
"01/06/12 11:59:28","1.529","69.7","213.72","357","60.03","9"
"01/06/12 12:04:27","1.537","148.0","216.13","678","60.0","10"
"01/06/12 12:09:28","1.5451","50.2","213.9","466","60.03","10"
"01/06/12 12:14:27","1.5547","28.7","213.74","143","60.03","10"
"01/06/12 12:19:27","1.5568","44.6","213.8","325","60.03","9"
"01/06/12 12:24:28","1.561","39.0","214.19","192","60.03","9"
"01/06/12 12:29:27","1.5638","51.3","213.49","390","60.07","9"
"01/06/12 12:34:28","1.57","197.4","216.91","893","60.03","10"
"01/06/12 12:39:28","1.5768","79.6","214.17","393","60.0","10"
"01/06/12 12:44:28","1.5813","49.5","213.57","181","60.03","10"
"01/06/12 12:49:27","1.5846","34.2","213.52","225","60.03","10"
"01/06/12 12:54:28","1.5875","25.3","213.38","174","60.07","9"
"01/06/12 12:59:27","1.5896","32.2","213.83","261","60.03","9"
"01/06/12 13:04:27","1.5913","13.2","213.79","238","60.03","9"
"01/06/12 13:09:28","1.5928","13.6","214.01","16","60.03","9"
"01/06/12 13:14:27","1.5952","27.1","214.7","249","60.0","9"
"01/06/12 13:19:28","1.5977","35.0","214.34","244","60.03","9"
"01/06/12 13:24:27","1.5998","32.5","214.09","53","60.03","9"
"01/06/12 13:29:28","1.6013","13.0","214.23","30","60.07","9"
"01/06/12 13:34:27","1.6026","21.1","213.87","136","60.07","9"
"01/06/12 13:39:27","1.6038","15.6","213.89","253","60.03","8"
"01/06/12 13:44:27","1.6048","13.8","214.24","192","60.0","8"
"01/06/12 13:49:28","1.6056","12.7","214.17","2","60.03","8"
"01/06/12 13:54:28","1.6066","9.0","214.8","23","60.03","8"
"01/06/12 13:59:26","1.6081","23.8","214.65","152","60.03","8"
"01/06/12 14:04:27","1.6101","32.6","213.74","225","60.03","8"
"01/06/12 14:09:28","1.6119","24.9","213.96","143","60.03","8"
"01/06/12 14:14:28","1.6133","13.7","213.48","58","60.03","8"
"01/06/12 14:19:27","1.6143","11.5","214.02","1","60.07","8"
"01/06/12 14:24:27","1.615","10.9","214.02","21","60.03","7"
"01/06/12 14:29:28","1.6154","11.6","214.01","19","60.0","7"
"01/06/12 14:34:27","1.6157","0.0","213.74","0","60.03","7"
"01/06/12 14:44:28","1.616","0.0","213.36","0","60.03","6"
"01/07/12 09:39:28","1.616","0.0","211.93","0","60.07","-2"
"01/07/12 10:14:28","1.6166","0.0","212.3","0","60.03","-1"
"01/07/12 10:19:28","1.617","4.6","212.12","247","60.0","-1"
"01/07/12 10:24:28","1.6173","13.9","213.48","5","60.03","0"
"01/07/12 10:34:28","1.6186","12.1","212.08","20","60.0","0"
"01/07/12 10:39:28","1.6193","0.0","212.3","0","60.0","0"
"01/07/12 10:44:28","1.6198","14.2","213.8","5","60.03","0"
"01/07/12 10:49:28","1.6206","10.9","212.83","10","60.03","0"
"01/07/12 10:54:28","1.6212","11.7","213.39","3","60.03","1"
"01/07/12 10:59:28","1.6218","0.0","213.41","214","60.07","1"
"01/07/12 11:04:28","1.6222","0.0","213.23","0","60.03","1"
"01/07/12 11:09:29","1.6228","10.3","214.06","44","60.0","1"
"01/07/12 11:14:28","1.6232","0.0","213.03","0","60.0","1"
"01/07/12 11:39:28","1.624","0.0","213.4","0","60.03","0"
"01/07/12 12:09:28","1.6246","0.0","212.8","0","60.03","-1"
"01/07/12 12:44:27","1.6258","0.0","212.49","0","60.0","-1"
"01/07/12 12:49:27","1.6261","13.0","212.38","1","60.03","0"
"01/07/12 12:54:28","1.6265","0.0","212.65","0","60.03","0"
"01/07/12 12:59:27","1.6269","11.1","212.4","0","60.03","0"
"01/07/12 13:04:27","1.6274","14.3","212.51","11","60.03","0"
"01/07/12 13:09:29","1.6279","14.1","212.86","1","60.03","0"
"01/07/12 13:14:27","1.6284","13.8","213.69","81","60.03","0"
"01/07/12 13:19:29","1.6289","0.0","213.35","17","60.03","0"
"01/07/12 13:24:28","1.6295","0.8","212.4","0","60.0","0"
"01/07/12 13:29:28","1.6301","11.2","212.72","76","60.03","0"
"01/07/12 13:34:29","1.6306","0.0","212.74","0","60.0","0"
"01/07/12 13:39:28","1.6312","11.0","212.57","25","60.03","0"
"01/07/12 13:44:28","1.6318","0.0","212.44","0","60.03","0"
"01/07/12 13:49:27","1.6323","0.0","211.89","0","60.03","1"
"01/07/12 13:54:28","1.6328","0.0","211.64","6","60.03","1"
"01/07/12 13:59:29","1.6333","14.1","212.65","9","60.0","1"
"01/07/12 14:04:28","1.6337","11.2","212.22","1","60.03","1"
"01/07/12 14:09:29","1.634","10.9","212.84","13","60.03","1"
"01/07/12 14:14:28","1.6344","7.4","212.79","0","60.03","1"
"01/07/12 14:19:27","1.6346","11.7","212.17","168","60.0","0"
"01/07/12 14:24:28","1.6349","0.0","211.89","0","60.03","0"
"01/08/12 09:54:29","1.6349","0.0","212.65","0","60.07","2"
"01/08/12 10:19:27","1.6356","14.3","212.77","0","60.0","4"
"01/08/12 10:24:28","1.636","13.3","214.1","1","60.03","4"
"01/08/12 10:29:29","1.6363","0.0","213.16","0","60.0","4"
"01/08/12 10:34:29","1.6366","0.0","213.3","0","60.0","4"
"01/08/12 10:39:29","1.637","11.3","213.06","148","60.0","4"
"01/08/12 10:44:28","1.6373","14.2","213.39","5","60.03","4"
"01/08/12 10:49:28","1.6379","0.0","213.69","0","60.07","4"
"01/08/12 10:54:29","1.6384","0.0","213.81","0","60.07","4"
"01/08/12 10:59:28","1.6391","14.4","214.72","214","60.03","4"
"01/08/12 11:04:29","1.6398","0.0","213.73","0","60.03","4"
"01/08/12 11:09:28","1.6404","11.7","213.4","81","60.0","4"
"01/08/12 11:14:29","1.6408","0.0","213.18","0","60.0","4"
"01/08/12 11:19:29","1.6413","14.4","212.8","1","60.03","4"
"01/08/12 11:24:28","1.642","12.9","213.94","0","60.0","4"
"01/08/12 11:29:28","1.6431","11.4","213.51","18","60.0","5"
"01/08/12 11:34:28","1.6443","11.9","213.4","18","60.03","5"
"01/08/12 11:39:28","1.6454","13.2","214.18","45","60.03","5"
"01/08/12 11:44:28","1.6478","40.4","214.34","98","60.0","5"
"01/08/12 11:49:28","1.6499","13.3","213.8","143","60.03","5"
"01/08/12 11:54:28","1.6513","24.9","213.76","201","60.0","5"
"01/08/12 11:59:29","1.6524","11.2","213.51","12","60.03","5"
"01/08/12 12:04:29","1.6538","25.4","213.93","257","60.03","5"
"01/08/12 12:09:28","1.6554","16.9","214.15","119","60.03","5"
"01/08/12 12:14:28","1.6571","33.1","213.97","42","60.03","5"
"01/08/12 12:19:29","1.6592","25.3","214.85","65","60.07","5"
"01/08/12 12:24:28","1.6617","34.4","213.91","121","60.0","6"
"01/08/12 12:29:29","1.6649","24.8","214.41","115","60.0","6"
"01/08/12 12:34:28","1.6666","23.8","213.45","182","60.03","6"
"01/08/12 12:39:29","1.6683","25.0","213.75","37","60.03","6"
"01/08/12 12:44:28","1.6695","11.1","215.03","4","60.03","6"
"01/08/12 12:49:28","1.6704","10.4","214.36","14","60.0","6"
"01/08/12 12:54:29","1.6718","13.6","213.88","153","60.03","6"
"01/08/12 12:59:28","1.673","13.7","213.54","3","60.03","6"
"01/08/12 13:04:29","1.674","11.0","213.68","75","60.0","5"
"01/08/12 13:09:28","1.6748","15.1","213.33","17","60.03","5"
"01/08/12 13:14:29","1.6756","13.7","213.89","58","60.03","5"
"01/08/12 13:19:29","1.6766","9.3","213.49","167","60.0","5"
"01/08/12 13:24:29","1.6773","0.0","212.44","0","60.03","5"
"01/08/12 13:29:29","1.678","15.6","213.07","31","60.03","5"
"01/08/12 13:34:30","1.6786","14.1","213.27","47","60.07","5"
"01/08/12 13:39:29","1.6793","0.0","213.48","0","60.03","4"
"01/08/12 13:44:29","1.6798","0.0","213.8","0","60.03","4"
"01/08/12 13:49:29","1.6802","0.0","213.76","0","60.03","4"
"01/08/12 13:54:28","1.6808","0.0","213.52","115","60.03","4"
"01/08/12 13:59:28","1.6814","12.0","212.95","0","60.03","4"
"01/08/12 14:04:28","1.682","0.0","213.13","234","60.03","4"
"01/08/12 14:09:28","1.6828","15.6","212.67","4","60.03","4"
"01/08/12 14:14:29","1.6838","11.6","212.95","249","60.03","4"
"01/08/12 14:19:29","1.6847","14.4","212.75","17","60.0","4"
"01/08/12 14:24:28","1.6855","13.6","212.62","165","60.03","4"
"01/08/12 14:29:29","1.6862","14.8","212.68","2","60.03","4"
"01/08/12 14:34:28","1.6868","6.8","213.45","238","60.07","4"
"01/08/12 14:39:29","1.6874","13.3","213.02","2","60.0","4"
"01/08/12 14:44:28","1.688","0.0","213.22","15","60.03","4"
"01/08/12 14:49:30","1.6887","15.5","212.94","250","60.03","4"
"01/08/12 14:54:28","1.6895","0.0","212.18","0","60.0","4"
"01/08/12 14:59:30","1.6902","13.0","212.46","9","60.03","4"
"01/08/12 15:04:30","1.6911","16.1","212.28","0","60.03","4"
"01/08/12 15:09:29","1.6916","0.0","212.71","0","60.0","4"
"01/09/12 08:14:29","1.6922","10.4","214.33","3","60.03","5"
"01/09/12 08:19:30","1.6943","63.1","214.39","325","60.03","6"
"01/09/12 08:24:30","1.7007","86.1","215.33","420","60.0","6"
"01/09/12 08:29:29","1.7075","90.5","215.95","433","60.03","7"
"01/09/12 08:34:30","1.7148","94.1","216.12","452","60.0","8"
"01/09/12 08:39:29","1.7183","6.1","213.61","135","60.0","7"
"01/09/12 08:44:29","1.7191","14.0","213.09","2","60.03","7"
"01/09/12 08:49:29","1.72","12.3","213.41","142","60.0","7"
"01/09/12 08:54:30","1.7209","14.8","213.94","5","60.0","7"
"01/09/12 08:59:29","1.723","20.2","214.25","209","60.03","7"
"01/09/12 09:04:30","1.7244","21.2","214.42","131","60.03","7"
"01/09/12 09:09:30","1.7254","14.4","214.29","14","60.03","6"
"01/09/12 09:14:28","1.7264","21.8","214.33","256","60.03","6"
"01/09/12 09:19:30","1.7279","23.5","214.1","18","60.0","6"
"01/09/12 09:24:29","1.7306","44.4","214.87","149","60.03","7"
"01/09/12 09:29:29","1.7324","22.4","213.18","152","60.07","7"
"01/09/12 09:34:30","1.7349","62.8","214.63","316","60.03","7"
"01/09/12 09:39:30","1.7362","29.0","214.44","156","60.0","7"
"01/09/12 09:44:28","1.7445","170.8","218.18","771","60.03","8"
"01/09/12 09:49:29","1.7536","30.8","213.99","143","60.0","8"
"01/09/12 09:54:30","1.7631","124.4","216.05","580","60.03","9"
"01/09/12 09:59:29","1.7663","29.0","213.4","107","60.0","8"
"01/09/12 10:04:28","1.7755","173.6","218.1","788","60.03","9"
"01/09/12 10:09:29","1.7841","188.3","218.29","844","60.0","9"
"01/09/12 10:14:30","1.799","193.4","218.45","863","60.03","11"
"01/09/12 10:19:29","1.8099","188.4","218.13","850","60.0","11"
"01/09/12 10:24:30","1.8242","183.2","217.74","827","60.0","11"
"01/09/12 10:29:29","1.8385","184.9","217.07","833","60.0","12"
"01/09/12 10:34:28","1.8528","184.9","217.52","836","60.03","12"
"01/09/12 10:39:28","1.8673","186.5","218.03","844","60.03","12"
"01/09/12 10:44:29","1.8819","186.1","217.4","841","60.03","13"
"01/09/12 10:49:29","1.8965","186.9","218.09","845","60.03","13"
"01/09/12 10:54:30","1.9111","188.1","216.78","853","60.07","13"
"01/09/12 10:59:30","1.9258","187.4","217.5","845","60.03","13"
"01/09/12 11:04:28","1.9404","188.0","217.18","851","60.03","13"
"01/09/12 11:09:28","1.9552","190.4","217.62","855","60.03","13"
"01/09/12 11:14:29","1.97","188.9","217.4","852","60.0","13"
"01/09/12 11:19:28","1.9848","188.6","217.31","851","60.07","14"
"01/09/12 11:24:29","1.9996","189.2","217.81","849","60.03","14"
"01/09/12 11:29:30","2.0144","189.9","217.89","858","60.03","14"
"01/09/12 11:34:29","2.0292","190.2","216.96","859","60.0","14"
"01/09/12 11:39:29","2.044","188.4","215.93","858","60.03","14"
"01/09/12 11:44:29","2.0587","189.8","216.13","861","60.03","14"
"01/09/12 11:49:28","2.0734","189.8","216.67","858","60.0","14"
"01/09/12 11:54:29","2.0882","188.3","216.84","855","60.03","14"
"01/09/12 11:59:30","2.1029","187.3","216.99","849","60.03","15"
"01/09/12 12:04:30","2.1175","187.6","216.97","849","60.0","15"
"01/09/12 12:09:30","2.1322","187.8","217.08","854","60.03","15"
"01/09/12 12:14:28","2.1471","188.3","216.34","847","60.0","15"
"01/09/12 12:19:30","2.1626","196.8","216.85","892","60.07","15"
"01/09/12 12:24:28","2.1758","185.1","216.72","837","60.0","14"
"01/09/12 12:29:29","2.191","190.7","216.46","866","60.03","15"
"01/09/12 12:34:30","2.2007","93.5","215.07","454","60.03","13"
"01/09/12 12:39:30","2.2142","182.9","217.02","835","60.03","14"
"01/09/12 12:44:30","2.2282","179.7","216.56","818","60.03","14"
"01/09/12 12:49:28","2.2422","178.6","217.35","806","60.03","13"
"01/09/12 12:54:30","2.256","176.8","217.64","803","60.03","13"
"01/09/12 12:59:29","2.2698","174.9","217.24","799","60.03","13"
"01/09/12 13:04:30","2.2833","171.9","217.51","781","60.0","13"
"01/09/12 13:09:29","2.2966","170.2","218.27","776","60.03","13"
"01/09/12 13:14:29","2.3099","167.9","217.2","765","60.03","13"
