"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"01/09/12 13:19:30","2.3229","165.8","217.1","757","60.0","13"
"01/09/12 13:24:29","2.3357","163.6","217.23","745","60.03","13"
"01/09/12 13:29:30","2.3484","162.0","217.21","739","60.03","13"
"01/09/12 13:34:29","2.3608","159.2","216.74","727","60.03","13"
"01/09/12 13:39:30","2.3731","155.6","215.37","715","60.03","13"
"01/09/12 13:44:29","2.385","152.3","215.84","704","60.03","12"
"01/09/12 13:49:30","2.3967","148.7","216.26","681","60.03","12"
"01/09/12 13:54:30","2.4081","145.1","216.58","669","60.03","12"
"01/09/12 13:59:28","2.4193","141.7","216.4","656","60.03","12"
"01/09/12 14:04:29","2.4302","138.7","215.74","645","60.0","12"
"01/09/12 14:09:28","2.4408","134.6","216.02","623","60.07","11"
"01/09/12 14:14:30","2.4511","130.2","216.06","606","60.0","12"
"01/09/12 14:19:29","2.4611","125.8","215.77","592","60.07","12"
"01/09/12 14:24:29","2.4707","125.2","216.31","591","60.03","12"
"01/09/12 14:29:30","2.4794","28.5","213.12","165","60.0","11"
"01/09/12 14:34:29","2.4832","28.0","213.28","140","60.03","11"
"01/09/12 14:39:30","2.486","25.2","212.79","20","60.03","10"
"01/09/12 14:44:30","2.4879","14.6","213.62","19","60.03","9"
"01/09/12 14:49:29","2.4901","27.6","213.49","81","60.0","9"
"01/09/12 14:54:30","2.4921","30.1","213.31","51","60.03","9"
"01/09/12 14:59:29","2.4942","11.5","213.15","3","60.07","8"
"01/09/12 15:04:29","2.4963","63.0","213.99","383","60.07","8"
"01/09/12 15:09:30","2.4974","4.5","212.04","227","60.03","8"
"01/09/12 15:14:30","2.498","11.0","212.44","16","60.03","7"
"01/09/12 15:19:30","2.4985","0.0","213.12","0","60.03","7"
"01/09/12 15:24:30","2.4988","14.2","212.72","16","60.03","7"
"01/09/12 15:29:28","2.4991","0.0","213.05","0","60.03","7"
"01/10/12 07:59:31","2.4991","0.0","213.08","0","60.0","0"
"01/10/12 08:24:30","2.5007","0.0","212.89","0","60.0","3"
"01/10/12 08:29:29","2.5012","0.0","212.97","0","60.03","3"
"01/10/12 08:34:31","2.5015","0.0","211.71","0","60.03","3"
"01/10/12 08:39:31","2.5019","0.0","212.42","117","60.03","3"
"01/10/12 08:44:30","2.5023","0.0","211.7","0","60.03","4"
"01/10/12 08:49:30","2.5027","0.0","211.95","0","60.03","4"
"01/10/12 08:54:29","2.5031","10.7","212.39","1","60.03","4"
"01/10/12 08:59:30","2.5035","0.0","211.86","0","60.0","4"
"01/10/12 09:04:29","2.504","15.9","212.07","54","60.0","4"
"01/10/12 09:09:30","2.5049","20.6","212.07","250","60.03","5"
"01/10/12 09:14:29","2.5061","14.7","212.37","13","60.03","5"
"01/10/12 09:19:29","2.5073","18.8","211.92","141","60.0","5"
"01/10/12 09:24:30","2.5084","9.7","212.61","217","60.0","6"
"01/10/12 09:29:29","2.5095","15.9","211.69","5","60.0","6"
"01/10/12 09:34:29","2.511","23.5","212.62","19","60.07","6"
"01/10/12 09:39:31","2.5131","38.9","213.28","268","60.03","6"
"01/10/12 09:44:30","2.5175","74.6","214.09","369","60.03","7"
"01/10/12 09:49:29","2.5231","82.4","213.59","410","60.03","8"
"01/10/12 09:54:29","2.5285","36.8","213.19","100","60.0","9"
"01/10/12 09:59:31","2.5314","35.5","212.98","141","60.0","9"
"01/10/12 10:04:29","2.5341","27.3","212.23","224","60.0","9"
"01/10/12 10:09:30","2.5366","38.5","212.58","84","60.03","9"
"01/10/12 10:14:30","2.5403","44.3","213.3","288","60.03","9"
"01/10/12 10:19:29","2.5434","36.4","213.14","111","60.0","9"
"01/10/12 10:24:30","2.5469","45.9","213.11","356","60.07","10"
"01/10/12 10:29:29","2.5525","102.8","214.91","494","60.03","11"
"01/10/12 10:34:29","2.5586","65.8","213.85","337","60.03","11"
"01/10/12 10:39:30","2.5634","43.6","214.12","166","60.07","11"
"01/10/12 10:44:31","2.5669","44.7","214.49","194","60.07","11"
"01/10/12 10:49:31","2.57","39.4","213.97","269","60.03","11"
"01/10/12 10:54:29","2.5741","67.8","214.0","344","60.03","11"
"01/10/12 10:59:30","2.5826","140.2","217.06","648","60.03","12"
"01/10/12 11:04:29","2.5917","97.3","215.3","466","60.03","13"
"01/10/12 11:09:30","2.6003","104.9","215.4","500","60.03","13"
"01/10/12 11:14:30","2.6081","128.2","216.89","595","60.0","13"
"01/10/12 11:19:30","2.6162","148.2","216.85","683","60.03","14"
"01/10/12 11:24:30","2.6276","132.2","216.65","614","60.03","15"
"01/10/12 11:29:29","2.6387","132.5","216.52","617","60.07","16"
"01/10/12 11:34:29","2.6513","186.1","217.55","839","60.0","18"
"01/10/12 11:39:29","2.6658","189.1","217.93","851","60.03","19"
"01/10/12 11:44:31","2.6783","140.1","216.37","649","60.03","20"
"01/10/12 11:49:31","2.6903","160.2","217.58","727","60.03","20"
"01/10/12 11:54:29","2.7019","152.6","217.38","697","60.03","21"
"01/10/12 11:59:29","2.7113","116.7","215.97","554","60.03","20"
"01/10/12 12:04:30","2.7187","96.1","215.41","464","60.03","19"
"01/10/12 12:09:29","2.7296","171.2","217.63","776","60.07","20"
"01/10/12 12:14:31","2.7436","176.8","216.97","803","60.07","22"
"01/10/12 12:19:30","2.7571","168.7","217.41","767","60.0","23"
"01/10/12 12:24:29","2.7702","167.2","217.69","759","60.03","24"
"01/10/12 12:29:31","2.7832","159.7","217.4","733","60.03","24"
"01/10/12 12:34:31","2.7956","160.6","217.39","732","60.03","24"
"01/10/12 12:39:30","2.8075","147.3","216.95","681","60.03","24"
"01/10/12 12:44:29","2.8196","152.6","216.8","701","60.03","25"
"01/10/12 12:49:30","2.8313","150.1","216.96","693","60.07","25"
"01/10/12 12:54:29","2.843","148.3","216.93","680","60.0","25"
"01/10/12 12:59:30","2.8551","160.4","217.25","732","60.03","25"
"01/10/12 13:04:30","2.8668","143.8","217.52","662","60.03","25"
"01/10/12 13:09:29","2.8774","126.0","217.33","586","60.03","24"
"01/10/12 13:14:30","2.8872","122.4","216.39","568","60.03","24"
"01/10/12 13:19:30","2.8972","120.5","216.66","569","60.03","24"
"01/10/12 13:24:29","2.9062","97.9","216.23","468","60.0","24"
"01/10/12 13:29:29","2.9149","100.3","216.84","476","60.03","23"
"01/10/12 13:34:31","2.9236","106.9","216.38","509","60.03","23"
"01/10/12 13:39:29","2.932","118.3","216.67","551","60.03","22"
"01/10/12 13:44:31","2.9409","118.7","216.8","557","60.03","22"
"01/10/12 13:49:30","2.9488","103.8","216.55","495","60.03","22"
"01/10/12 13:54:30","2.9573","101.7","216.54","482","60.07","22"
"01/10/12 13:59:29","2.9648","95.3","216.52","455","60.0","22"
"01/10/12 14:04:30","2.9711","80.0","215.46","389","60.03","21"
"01/10/12 14:09:31","2.9775","80.5","215.62","392","60.03","21"
"01/10/12 14:14:30","2.984","84.5","216.02","412","60.03","20"
"01/10/12 14:19:29","2.99","85.3","216.62","415","60.0","20"
"01/10/12 14:24:29","2.9976","108.0","216.5","507","60.03","20"
"01/10/12 14:29:30","3.0065","106.1","215.85","504","60.0","21"
"01/10/12 14:34:30","3.0141","95.3","216.37","458","60.03","21"
"01/10/12 14:39:30","3.0213","104.4","216.16","496","60.03","22"
"01/10/12 14:44:29","3.0271","38.6","214.4","171","60.03","21"
"01/10/12 14:49:29","3.0299","32.1","213.95","140","60.03","20"
"01/10/12 14:54:29","3.032","41.3","214.0","257","60.03","20"
"01/10/12 14:59:30","3.035","46.1","214.81","75","60.0","19"
"01/10/12 15:04:31","3.039","59.7","214.2","151","60.03","19"
"01/10/12 15:09:30","3.0442","74.4","214.7","368","60.03","19"
"01/10/12 15:14:29","3.0485","42.3","214.51","168","60.03","19"
"01/10/12 15:19:29","3.0516","55.3","215.12","95","60.03","19"
"01/10/12 15:24:29","3.0548","38.3","214.81","261","60.03","18"
"01/10/12 15:29:31","3.0576","33.6","214.69","97","60.03","18"
"01/10/12 15:34:30","3.0597","34.0","214.38","242","60.03","18"
"01/10/12 15:39:29","3.062","43.1","214.51","215","60.03","17"
"01/10/12 15:44:30","3.065","38.5","214.93","182","60.0","18"
"01/10/12 15:49:30","3.0676","35.4","214.66","191","60.03","18"
"01/10/12 15:54:29","3.0698","24.8","214.0","244","60.03","17"
"01/10/12 15:59:30","3.0718","15.4","213.68","15","60.07","17"
"01/10/12 16:04:29","3.0726","0.0","213.38","0","60.03","17"
"01/11/12 08:24:31","3.0726","0.0","212.84","0","60.03","3"
"01/11/12 08:49:30","3.0738","14.3","213.48","13","60.03","5"
"01/11/12 08:54:31","3.0745","8.9","212.77","264","60.03","5"
"01/11/12 08:59:30","3.0751","13.7","213.14","22","60.0","5"
"01/11/12 09:04:31","3.0756","0.0","213.39","0","60.07","6"
"01/11/12 09:09:30","3.076","0.0","213.13","0","60.03","6"
"01/11/12 09:14:30","3.0764","0.0","213.8","0","60.0","6"
"01/11/12 09:19:31","3.0768","15.5","213.86","96","60.03","6"
"01/11/12 09:24:32","3.0773","15.4","213.53","12","60.03","6"
"01/11/12 09:29:31","3.0779","0.0","213.01","0","60.07","6"
"01/11/12 09:34:30","3.0783","15.0","212.92","21","60.0","6"
"01/11/12 09:39:30","3.0788","0.0","212.78","0","60.03","6"
"01/11/12 09:44:30","3.0792","0.0","212.3","0","60.03","6"
"01/11/12 09:49:31","3.0796","0.0","211.8","0","60.0","6"
"01/11/12 09:54:31","3.08","0.0","211.57","0","60.03","6"
"01/11/12 09:59:30","3.0806","0.0","212.25","0","60.03","6"
"01/11/12 10:04:31","3.0811","14.8","212.0","6","60.0","6"
"01/11/12 10:09:30","3.0815","0.0","213.28","0","60.03","6"
"01/11/12 10:14:30","3.0819","0.0","213.01","0","60.03","6"
"01/11/12 10:19:30","3.0822","14.7","212.35","102","60.03","6"
"01/11/12 10:24:31","3.0827","14.7","212.41","11","60.07","6"
"01/11/12 10:29:30","3.0831","0.0","213.46","0","60.03","6"
"01/11/12 10:34:31","3.0837","11.8","214.09","7","60.03","6"
"01/11/12 10:39:30","3.0845","14.0","213.26","1","60.07","6"
"01/11/12 10:44:31","3.0855","3.9","213.14","130","60.0","6"
"01/11/12 10:49:31","3.0865","11.0","213.73","2","60.0","7"
"01/11/12 10:54:31","3.0876","11.0","213.75","5","60.03","7"
"01/11/12 10:59:31","3.0886","8.5","213.05","229","60.07","7"
"01/11/12 11:04:31","3.0896","0.0","213.68","38","60.0","7"
"01/11/12 11:09:31","3.0906","12.8","213.39","8","60.0","8"
"01/11/12 11:14:30","3.0917","11.3","212.69","102","60.0","8"
"01/11/12 11:19:31","3.0929","22.3","213.44","244","60.0","8"
"01/11/12 11:24:30","3.0943","14.3","213.39","4","60.0","9"
"01/11/12 11:29:31","3.0957","13.5","211.97","52","60.03","9"
"01/11/12 11:34:31","3.0973","21.9","213.07","40","60.0","9"
"01/11/12 11:39:31","3.0989","15.0","212.16","16","60.03","9"
"01/11/12 11:44:31","3.1005","24.5","211.93","253","60.0","9"
"01/11/12 11:49:31","3.1019","16.8","211.4","161","60.0","9"
"01/11/12 11:54:31","3.1032","15.8","211.68","28","60.03","9"
"01/11/12 11:59:30","3.1044","13.4","212.14","294","60.0","9"
"01/11/12 12:04:31","3.106","20.2","211.99","61","60.03","9"
"01/11/12 12:09:30","3.1076","25.6","212.3","58","60.0","10"
"01/11/12 12:14:30","3.1094","11.9","212.09","166","60.0","10"
"01/11/12 12:19:31","3.1111","27.1","210.9","22","60.03","11"
"01/11/12 12:29:31","3.1152","23.0","212.41","269","60.03","11"
"01/11/12 12:34:31","3.1175","19.3","212.48","308","60.03","11"
"01/11/12 12:39:31","3.1195","24.0","212.75","256","60.03","12"
"01/11/12 12:44:30","3.1214","24.8","212.54","29","60.03","12"
"01/11/12 12:49:30","3.123","21.9","213.4","168","60.0","12"
"01/11/12 12:54:31","3.1246","12.2","213.49","196","60.0","13"
"01/11/12 12:59:31","3.126","16.3","212.03","15","60.0","13"
"01/11/12 13:04:31","3.1272","13.9","213.18","4","60.03","13"
"01/11/12 13:09:32","3.1283","14.4","212.85","25","60.0","12"
"01/11/12 13:14:31","3.1293","0.0","212.25","107","60.03","12"
"01/11/12 13:19:31","3.1299","14.1","212.67","143","60.0","11"
"01/11/12 13:24:30","3.1305","1.4","213.11","0","60.03","10"
"01/11/12 13:29:31","3.1311","8.5","212.79","0","60.0","9"
"01/11/12 13:34:31","3.1316","0.0","212.87","200","60.03","9"
"01/11/12 13:39:31","3.132","0.0","212.59","0","60.0","9"
"01/11/12 13:44:30","3.1325","0.0","212.5","0","60.0","9"
"01/11/12 13:49:31","3.133","0.0","212.7","0","60.03","8"
"01/11/12 13:54:31","3.1337","0.0","212.16","0","60.0","8"
"01/11/12 13:59:30","3.1345","0.0","213.42","29","60.03","8"
"01/11/12 14:04:30","3.1352","12.0","213.17","0","60.03","8"
"01/11/12 14:09:30","3.1355","0.0","212.95","165","60.03","8"
"01/11/12 14:39:30","3.1355","0.0","213.47","0","60.0","6"
"01/11/12 14:44:34","3.1355","0.0","213.38","0","60.03","5"
"01/11/12 14:49:33","3.1356","0.0","212.81","0","60.03","6"
"01/11/12 14:59:31","3.1363","14.0","212.58","5","60.03","6"
"01/11/12 15:04:30","3.1366","0.0","212.84","0","60.03","6"
"01/12/12 09:24:33","3.1366","0.0","212.45","0","60.0","-5"
"01/12/12 09:54:32","3.1368","0.0","211.64","0","60.03","-4"
"01/12/12 09:59:31","3.1368","0.0","210.93","0","60.0","-4"
"01/12/12 10:04:31","3.1369","0.0","211.96","0","60.0","-4"
"01/12/12 10:14:31","3.137","0.0","212.35","0","60.03","-4"
"01/12/12 10:19:31","3.1374","0.0","212.86","0","60.0","-3"
"01/12/12 10:24:30","3.1377","13.4","212.71","8","60.03","-3"
"01/12/12 10:29:31","3.138","0.0","213.62","75","60.03","-3"
"01/12/12 10:39:31","3.1382","0.0","213.08","0","60.0","-4"
"01/12/12 10:44:32","3.1383","0.0","213.85","0","60.03","-4"
"01/12/12 11:19:32","3.1387","1.1","214.32","0","60.03","-3"
"01/12/12 11:24:32","3.139","0.0","212.96","0","60.03","-3"
"01/12/12 11:29:31","3.1393","12.0","212.43","1","60.03","-3"
"01/12/12 11:34:32","3.1396","13.4","212.73","1","60.03","-3"
"01/12/12 11:39:31","3.14","12.1","212.25","4","60.03","-2"
"01/12/12 11:44:32","3.1403","0.0","212.65","0","60.0","-3"
"01/12/12 11:49:31","3.1407","6.5","212.86","241","60.03","-2"
"01/12/12 11:54:31","3.141","0.0","213.0","0","60.03","-3"
"01/12/12 11:59:30","3.1414","14.3","212.74","55","60.03","-2"
"01/12/12 12:04:32","3.1417","14.1","213.05","9","60.0","-3"
"01/12/12 12:09:31","3.142","0.0","213.48","0","60.0","-2"
"01/12/12 12:14:31","3.1423","0.0","212.13","0","60.03","-2"
"01/12/12 12:19:31","3.1427","14.4","213.29","50","60.03","-2"
"01/12/12 12:24:32","3.1431","3.0","212.85","0","60.0","-2"
"01/12/12 12:29:32","3.1435","0.0","212.57","0","60.0","-2"
"01/12/12 12:34:31","3.1438","0.0","213.08","0","60.0","-2"
"01/12/12 12:39:31","3.1442","0.0","213.11","0","60.03","-2"
"01/12/12 12:44:32","3.1446","0.0","212.84","67","60.0","-2"
"01/12/12 12:49:30","3.145","10.0","213.62","0","60.03","-2"
"01/12/12 12:54:31","3.1453","11.5","213.26","38","60.0","-2"
"01/12/12 12:59:31","3.1454","0.0","213.29","0","60.03","-3"
"01/12/12 13:04:32","3.1456","0.0","213.76","0","60.03","-3"
"01/12/12 13:09:32","3.1459","0.0","213.18","240","60.0","-2"
"01/12/12 13:14:32","3.1462","0.0","212.61","0","60.03","-3"
"01/12/12 13:19:31","3.1466","14.5","212.84","1","60.0","-3"
"01/12/12 13:24:31","3.147","11.1","213.15","76","60.07","-2"
"01/12/12 13:29:32","3.1475","14.5","212.72","74","60.0","-2"
"01/12/12 13:34:32","3.1479","0.0","212.82","0","60.07","-2"
"01/12/12 13:39:32","3.1483","0.0","212.66","0","60.0","-2"
"01/12/12 13:44:32","3.1487","0.0","213.4","149","60.03","-2"
"01/12/12 13:49:31","3.149","14.2","213.61","95","60.03","-3"
"01/12/12 13:54:32","3.1493","7.6","213.89","0","60.0","-2"
"01/13/12 09:19:34","3.1493","0.0","213.47","0","60.03","-6"
"01/13/12 09:24:31","3.1493","0.0","213.88","0","60.03","-6"
"01/13/12 09:29:34","3.1493","0.0","212.12","0","60.0","-6"
"01/13/12 10:34:31","3.1494","6.2","213.44","115","60.07","-5"
"01/13/12 10:39:33","3.1501","3.4","213.16","236","60.0","-4"
"01/13/12 10:44:32","3.1508","12.3","213.13","59","60.07","-4"
"01/13/12 10:49:32","3.1518","13.6","213.03","53","60.03","-3"
"01/13/12 10:54:31","3.1529","11.1","213.25","71","60.03","-3"
"01/13/12 10:59:32","3.1539","13.4","214.03","2","60.03","-3"
"01/13/12 11:04:31","3.1545","14.4","213.86","2","60.03","-3"
"01/13/12 11:09:31","3.1561","22.4","213.12","125","60.03","-2"
"01/13/12 11:14:32","3.1585","11.1","213.37","16","60.03","-2"
"01/13/12 11:19:33","3.1594","11.0","212.98","0","60.03","-1"
"01/13/12 11:24:32","3.1598","13.7","213.86","121","60.03","-2"
"01/13/12 11:29:31","3.1604","15.2","213.64","18","60.03","-2"
"01/13/12 11:34:32","3.161","0.0","213.0","0","60.03","-2"
"01/13/12 11:39:32","3.1615","15.5","212.63","3","60.0","-2"
"01/13/12 11:44:31","3.1621","14.3","213.68","46","60.03","-2"
"01/13/12 11:49:31","3.1629","11.8","213.54","2","60.07","-2"
"01/13/12 11:54:32","3.1637","7.7","213.12","0","60.03","-2"
"01/13/12 11:59:33","3.1643","0.0","213.15","0","60.03","-2"
"01/13/12 12:04:32","3.1647","11.2","213.24","0","60.03","-2"
"01/13/12 12:09:32","3.1653","0.0","212.05","45","60.0","-2"
"01/13/12 12:14:32","3.1658","0.0","212.87","0","60.03","-3"
"01/13/12 12:19:32","3.1663","15.4","211.67","110","60.07","-2"
"01/13/12 12:24:33","3.1668","0.0","212.72","0","60.03","-3"
"01/13/12 12:29:31","3.1676","13.1","212.6","4","60.03","-2"
"01/13/12 12:34:32","3.1682","0.0","212.36","0","60.03","-2"
"01/13/12 12:39:33","3.1689","13.8","212.86","120","60.03","-2"
"01/13/12 12:44:33","3.1697","0.0","212.6","62","60.03","-2"
"01/13/12 12:49:32","3.1704","15.4","212.91","1","60.0","-2"
"01/13/12 12:54:31","3.1716","13.6","213.86","22","60.03","-2"
"01/13/12 12:59:32","3.1723","11.3","213.23","20","60.03","-2"
"01/13/12 13:04:32","3.1729","0.0","213.24","204","60.03","-2"
"01/13/12 13:09:32","3.1732","12.5","213.31","0","60.03","-2"
"01/13/12 13:14:33","3.1735","14.2","213.17","27","60.03","-2"
"01/13/12 13:19:32","3.1743","11.6","213.35","4","60.03","-2"
"01/13/12 13:24:32","3.1748","0.0","213.69","0","60.0","-2"
"01/13/12 13:29:33","3.1751","0.0","213.6","0","60.03","-3"
"01/13/12 13:34:31","3.1757","6.0","213.64","219","60.0","-2"
"01/13/12 13:39:32","3.1762","0.0","213.21","247","60.03","-2"
"01/13/12 13:44:32","3.1765","0.0","213.17","95","60.03","-2"
"01/13/12 13:49:32","3.1772","14.8","213.72","219","60.03","-2"
"01/13/12 13:54:32","3.1775","0.0","213.85","0","60.03","-2"
"01/13/12 13:59:33","3.1776","13.3","214.21","26","60.03","-3"
"01/13/12 14:04:32","3.1779","0.0","213.62","0","60.03","-3"
"01/13/12 14:09:32","3.1781","0.0","213.58","0","60.0","-3"
"01/13/12 14:14:32","3.1781","0.0","213.55","0","60.07","-4"
"01/13/12 14:19:33","3.1781","0.0","214.17","0","60.03","-4"
"01/14/12 09:39:32","3.1781","0.0","212.65","0","60.03","-5"
"01/14/12 09:44:37","3.1781","0.0","213.03","0","60.0","-5"
"01/14/12 10:14:33","3.1781","0.0","212.53","0","60.03","-4"
"01/14/12 10:39:33","3.1785","13.4","213.02","1","60.0","-2"
"01/14/12 10:44:32","3.1788","14.0","212.65","1","60.0","-1"
"01/14/12 10:49:32","3.1792","0.0","212.92","187","60.07","-1"
"01/14/12 10:54:33","3.1795","4.9","213.02","227","60.03","0"
"01/14/12 10:59:33","3.18","14.4","212.53","47","60.0","0"
"01/14/12 11:04:32","3.1805","15.5","212.14","54","60.03","0"
"01/14/12 11:09:33","3.181","3.7","212.02","129","60.03","1"
"01/14/12 11:14:32","3.1815","0.0","211.94","0","60.03","1"
"01/14/12 11:19:33","3.1821","11.5","211.7","110","60.03","1"
"01/14/12 11:24:32","3.1827","15.6","212.12","18","60.03","1"
"01/14/12 11:29:33","3.1834","10.6","212.56","1","60.03","2"
"01/14/12 11:34:34","3.1841","12.4","212.62","3","60.03","2"
"01/14/12 11:39:32","3.1848","14.5","212.25","3","60.03","2"
"01/14/12 11:44:32","3.1856","11.4","211.68","2","60.03","3"
"01/14/12 11:49:33","3.1864","8.3","211.79","0","60.07","3"
"01/14/12 11:54:33","3.1872","10.8","212.27","18","60.03","3"
"01/14/12 11:59:32","3.1881","15.5","212.25","10","60.03","3"
"01/14/12 12:04:33","3.189","12.9","212.09","2","60.0","3"
"01/14/12 12:09:32","3.19","15.5","212.74","43","60.03","3"
"01/14/12 12:14:32","3.1911","23.7","212.63","230","60.03","4"
"01/14/12 12:19:33","3.1922","11.3","212.46","5","60.03","4"
"01/14/12 12:24:33","3.1933","16.3","212.39","12","60.07","4"
"01/14/12 12:29:33","3.1947","25.3","212.7","97","60.03","4"
"01/14/12 12:34:32","3.196","18.8","212.4","139","60.03","4"
"01/14/12 12:39:33","3.1977","13.3","212.3","66","60.03","5"
"01/14/12 12:44:33","3.1994","24.4","212.87","306","60.03","5"
"01/14/12 12:49:32","3.2015","36.2","213.46","154","60.03","5"
"01/14/12 12:54:32","3.204","31.8","213.22","322","60.0","6"
"01/14/12 12:59:33","3.2069","31.1","213.12","276","60.03","6"
"01/14/12 13:04:34","3.21","61.6","213.99","348","60.03","6"
"01/14/12 13:09:33","3.2147","49.4","213.83","76","60.07","6"
"01/14/12 13:14:33","3.2193","80.6","213.13","400","60.0","6"
"01/14/12 13:19:33","3.2271","122.1","214.66","575","60.03","6"
"01/14/12 13:24:33","3.2357","115.7","214.11","547","60.03","6"
"01/14/12 13:29:33","3.2449","191.0","215.71","869","60.03","7"
"01/14/12 13:34:33","3.2522","79.7","213.51","397","60.07","6"
"01/14/12 13:39:34","3.2598","135.5","214.16","638","60.03","6"
"01/14/12 13:44:32","3.266","78.4","213.86","392","60.07","6"
"01/14/12 13:49:33","3.2719","94.2","214.16","455","60.03","5"
"01/14/12 13:54:33","3.2779","135.6","214.83","637","60.07","5"
"01/14/12 13:59:33","3.2872","121.4","214.72","572","60.03","5"
"01/14/12 14:04:33","3.2939","41.4","213.46","293","60.07","5"
"01/14/12 14:09:32","3.2962","30.1","212.75","13","60.03","3"
"01/14/12 14:14:33","3.2986","40.7","212.61","259","60.03","3"
"01/14/12 14:19:33","3.3015","30.5","213.53","78","60.03","2"
"01/14/12 14:24:34","3.3042","33.6","212.62","188","60.03","2"
"01/14/12 14:29:33","3.3076","55.7","212.96","408","60.03","3"
"01/14/12 14:34:34","3.3112","36.7","213.76","115","60.03","2"
"01/14/12 14:39:32","3.3134","21.8","213.08","115","60.03","2"
"01/14/12 14:44:32","3.3155","26.6","212.63","63","60.03","2"
"01/14/12 14:49:33","3.3194","69.2","214.51","349","60.03","2"
"01/14/12 14:54:32","3.3229","16.5","213.2","21","60.07","2"
"01/14/12 14:59:32","3.3246","29.3","212.89","99","60.03","2"
"01/14/12 15:04:33","3.3258","13.1","212.14","8","60.03","1"
"01/14/12 15:09:33","3.3268","13.2","212.32","9","60.03","1"
"01/14/12 15:14:34","3.3305","70.3","213.23","351","60.03","0"
"01/14/12 15:19:34","3.332","13.0","212.29","26","60.03","0"
"01/14/12 15:24:34","3.3331","12.4","212.17","5","60.0","0"
"01/14/12 15:29:32","3.3344","13.2","212.62","53","60.0","0"
"01/14/12 15:34:33","3.3353","16.2","212.46","1","60.0","0"
"01/14/12 15:39:33","3.3358","0.0","212.39","0","60.03","-1"
